Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,17,0,371.0,38.0,5.0,10.3,84.0,157.38,113.64
2018,2,11,17,15,269.5,28.5,4.95,10.1,54.0,99.5,51.3
2018,2,11,17,30,168.0,19.0,4.9,9.9,24.0,45.66,0.0
2018,2,11,17,45,84.0,9.5,4.85,9.65,12.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.7,9.25,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.1,8.75,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,8.45,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,12,6,45,45.0,5.0,1.25,4.6,4.0,0.0,0.0
2018,2,12,7,0,90.0,10.0,1.2,5.1,8.0,0.0,0.0
2018,2,12,7,15,252.0,18.5,1.5,5.95,34.5,60.24,0.0
2018,2,12,7,30,414.0,27.0,1.8,6.8,61.0,133.86,76.94
2018,2,12,7,45,518.0,32.5,2.05,7.65,104.0,193.61,141.06
2018,2,12,8,0,622.0,38.0,2.3,8.5,147.0,266.22,206.93
2018,2,12,8,15,681.5,42.0,2.55,9.0,194.0,330.0,266.01
2018,2,12,8,30,741.0,46.0,2.8,9.5,241.0,398.91,328.02
2018,2,12,8,45,778.5,49.5,3.0,10.0,287.0,460.81,382.62
2018,2,12,9,0,816.0,53.0,3.2,10.5,333.0,521.16,434.28
2018,2,12,9,15,840.5,55.5,3.15,10.85,375.5,577.02,480.23
2018,2,12,9,30,865.0,58.0,3.1,11.2,418.0,632.78,524.48
2018,2,12,9,45,880.5,61.0,3.1,11.55,456.0,682.5,561.57
2018,2,12,10,0,896.0,64.0,3.1,11.9,494.0,730.67,595.92
2018,2,12,10,15,909.0,65.5,3.05,12.25,526.0,773.28,625.25
2018,2,12,10,30,922.0,67.0,3.0,12.6,558.0,813.59,652.43
2018,2,12,10,45,931.5,67.5,3.0,12.95,583.0,847.26,674.75
2018,2,12,11,0,941.0,68.0,3.0,13.3,608.0,877.96,694.8
2018,2,12,11,15,946.5,69.0,3.0,13.5,626.0,902.65,710.86
2018,2,12,11,30,952.0,70.0,3.0,13.7,644.0,923.84,724.49
2018,2,12,11,45,954.5,70.5,3.0,13.9,653.5,938.13,733.34
2018,2,12,12,0,957.0,71.0,3.0,14.1,663.0,948.62,739.7
2018,2,12,12,15,956.5,72.0,3.05,14.2,665.0,953.17,742.75
2018,2,12,12,30,956.0,73.0,3.1,14.3,667.0,953.81,743.28
2018,2,12,12,45,952.0,73.5,3.1,14.4,660.5,946.82,738.27
2018,2,12,13,0,948.0,74.0,3.1,14.5,654.0,936.0,730.8
2018,2,12,13,15,944.0,73.0,3.1,14.55,640.0,919.64,719.71
2018,2,12,13,30,940.0,72.0,3.1,14.6,626.0,899.63,706.2
2018,2,12,13,45,933.0,71.0,3.15,14.6,604.5,873.59,688.93
2018,2,12,14,0,926.0,70.0,3.2,14.6,583.0,844.3,669.31
2018,2,12,14,15,914.5,69.0,3.15,14.55,554.0,808.39,644.3
2018,2,12,14,30,903.0,68.0,3.1,14.5,525.0,769.87,617.26
2018,2,12,14,45,886.0,66.5,3.05,14.45,489.5,724.42,584.81
2018,2,12,15,0,869.0,65.0,3.0,14.4,454.0,677.27,550.7
2018,2,12,15,15,846.0,62.5,3.0,14.4,413.0,623.69,509.97
2018,2,12,15,30,823.0,60.0,3.0,14.4,372.0,573.41,469.64
2018,2,12,15,45,791.0,57.5,2.4,13.75,328.0,513.65,419.92
2018,2,12,16,0,759.0,55.0,1.8,13.1,284.0,454.87,369.48
2018,2,12,16,15,694.5,52.5,1.7,12.15,235.5,382.8,308.95
2018,2,12,16,30,630.0,50.0,1.6,11.2,187.0,315.79,250.61
2018,2,12,16,45,524.0,44.5,1.55,10.3,139.5,239.51,184.11
2018,2,12,17,0,418.0,39.0,1.5,9.4,92.0,172.18,124.47
2018,2,12,17,15,272.5,28.0,1.65,9.15,56.5,100.91,55.66
2018,2,12,17,30,127.0,17.0,1.8,8.9,21.0,37.19,0.0
2018,2,12,17,45,63.5,8.5,1.95,8.6,10.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.1,4.95,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.05,4.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.95,4.2,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.95,4.05,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.05,3.85,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.05,3.35,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.95,3.15,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.85,2.9,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.75,2.7,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.7,2.55,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.65,2.45,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,2,13,6,45,44.0,4.5,1.85,3.8,4.5,0.0,0.0
2018,2,13,7,0,88.0,9.0,1.9,4.3,9.0,8.58,0.0
2018,2,13,7,15,247.0,19.5,2.15,5.1,37.0,60.7,0.0
2018,2,13,7,30,406.0,30.0,2.4,5.9,65.0,136.26,82.52
2018,2,13,7,45,509.0,37.0,2.7,6.7,109.0,198.72,146.77
2018,2,13,8,0,612.0,44.0,3.0,7.5,153.0,270.07,211.89
2018,2,13,8,15,672.0,48.5,2.9,8.15,200.5,334.6,271.36
2018,2,13,8,30,732.0,53.0,2.8,8.8,248.0,404.2,333.34
2018,2,13,8,45,768.0,56.5,2.75,9.5,294.0,465.19,386.34
2018,2,13,9,0,804.0,60.0,2.7,10.2,340.0,527.92,438.6
2018,2,13,9,15,831.5,62.0,2.5,10.9,383.0,585.1,483.9
2018,2,13,9,30,859.0,64.0,2.3,11.6,426.0,638.05,524.03
2018,2,13,9,45,880.5,65.5,2.1,12.35,465.0,689.92,560.16
2018,2,13,10,0,902.0,67.0,1.9,13.1,504.0,740.7,593.12
2018,2,13,10,15,914.5,68.5,1.75,13.6,536.0,783.21,619.85
2018,2,13,10,30,927.0,70.0,1.6,14.1,568.0,823.36,644.14
2018,2,13,10,45,935.0,71.5,1.45,14.6,593.0,857.22,663.31
2018,2,13,11,0,943.0,73.0,1.3,15.1,618.0,888.01,679.84
2018,2,13,11,15,949.0,73.5,1.15,15.45,636.0,912.6,692.07
2018,2,13,11,30,955.0,74.0,1.0,15.8,654.0,933.69,701.65
2018,2,13,11,45,958.0,74.5,0.9,16.1,664.0,948.48,707.92
2018,2,13,12,0,961.0,75.0,0.8,16.4,674.0,959.46,711.72
2018,2,13,12,15,961.5,75.0,0.75,16.6,676.0,963.71,712.56
2018,2,13,12,30,962.0,75.0,0.7,16.8,678.0,964.03,711.1
2018,2,13,12,45,960.0,75.5,0.65,17.0,672.0,958.78,706.27
2018,2,13,13,0,958.0,76.0,0.6,17.2,666.0,949.64,699.19
2018,2,13,13,15,953.0,75.0,0.65,17.2,651.5,932.24,689.65
2018,2,13,13,30,948.0,74.0,0.7,17.2,637.0,911.2,677.88
2018,2,13,13,45,940.0,73.5,0.75,17.25,615.0,884.7,662.39
2018,2,13,14,0,932.0,73.0,0.8,17.3,593.0,854.97,644.68
2018,2,13,14,15,887.0,80.5,0.85,17.2,555.5,802.55,611.71
2018,2,13,14,30,842.0,88.0,0.9,17.1,518.0,755.05,581.7
2018,2,13,14,45,793.5,91.0,0.95,17.0,474.5,693.41,540.88
2018,2,13,15,0,745.0,94.0,1.0,16.9,431.0,635.39,500.7
2018,2,13,15,15,742.0,85.5,1.0,16.9,396.0,591.89,469.0
2018,2,13,15,30,739.0,77.0,1.0,16.9,361.0,544.19,432.98
2018,2,13,15,45,708.0,72.5,0.85,16.05,318.0,488.47,389.53
2018,2,13,16,0,677.0,68.0,0.7,15.2,275.0,431.65,343.81
2018,2,13,16,15,631.5,61.0,0.8,14.45,229.5,366.98,291.52
2018,2,13,16,30,586.0,54.0,0.9,13.7,184.0,305.83,239.67
2018,2,13,16,45,483.0,48.0,1.0,12.95,138.0,230.06,175.22
2018,2,13,17,0,380.0,42.0,1.1,12.2,92.0,164.92,118.73
2018,2,13,17,15,240.0,29.5,1.1,11.95,56.5,96.06,55.26
2018,2,13,17,30,100.0,17.0,1.1,11.7,21.0,32.85,0.0
2018,2,13,17,45,50.0,8.5,1.15,11.4,10.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,14,6,45,37.0,4.5,1.0,6.5,4.5,0.0,0.0
2018,2,14,7,0,74.0,9.0,1.0,6.6,9.0,8.58,0.0
2018,2,14,7,15,143.5,19.5,1.15,7.35,29.0,43.27,0.0
2018,2,14,7,30,213.0,30.0,1.3,8.1,49.0,91.76,57.27
2018,2,14,7,45,332.0,42.5,1.4,8.85,93.0,153.91,114.0
2018,2,14,8,0,451.0,55.0,1.5,9.6,137.0,229.07,179.14
2018,2,14,8,15,554.5,58.0,1.6,10.05,188.0,300.92,242.21
2018,2,14,8,30,658.0,61.0,1.7,10.5,239.0,382.63,312.52
2018,2,14,8,45,559.5,84.5,1.75,10.95,254.5,393.94,324.76
2018,2,14,9,0,461.0,108.0,1.8,11.4,270.0,390.27,323.19
2018,2,14,9,15,317.5,134.5,1.85,11.9,252.5,346.03,286.99
2018,2,14,9,30,174.0,161.0,1.9,12.4,235.0,287.88,237.83
2018,2,14,9,45,117.5,182.5,1.95,12.9,234.5,280.13,229.99
2018,2,14,10,0,61.0,204.0,2.0,13.4,234.0,257.3,209.4
2018,2,14,10,15,47.0,205.5,2.2,14.1,229.5,249.32,201.96
2018,2,14,10,30,33.0,207.0,2.4,14.8,225.0,240.51,193.76
2018,2,14,10,45,94.5,230.5,2.6,15.5,285.0,318.12,256.97
2018,2,14,11,0,156.0,254.0,2.8,16.2,345.0,411.54,330.62
2018,2,14,11,15,280.5,246.0,2.9,16.55,415.5,526.33,421.11
2018,2,14,11,30,405.0,238.0,3.0,16.9,486.0,631.46,501.94
2018,2,14,11,45,493.5,215.5,3.1,17.25,522.0,704.25,556.49
2018,2,14,12,0,582.0,193.0,3.2,17.6,558.0,762.71,600.32
2018,2,14,12,15,674.5,164.5,3.3,17.65,589.0,822.91,644.24
2018,2,14,12,30,767.0,136.0,3.4,17.7,620.0,873.96,680.62
2018,2,14,12,45,752.5,140.0,3.5,17.75,611.0,862.18,672.46
2018,2,14,13,0,738.0,144.0,3.6,17.8,602.0,847.32,662.68
2018,2,14,13,15,780.0,128.0,3.7,17.65,603.0,856.15,670.48
2018,2,14,13,30,822.0,112.0,3.8,17.5,604.0,856.46,672.16
2018,2,14,13,45,668.5,149.5,3.9,17.35,540.5,756.92,601.28
2018,2,14,14,0,515.0,187.0,4.0,17.2,477.0,650.62,521.43
2018,2,14,14,15,539.0,169.5,4.1,16.9,459.5,634.64,511.96
2018,2,14,14,30,563.0,152.0,4.2,16.6,442.0,615.18,499.06
2018,2,14,14,45,625.0,128.0,4.3,16.25,430.0,617.89,503.61
2018,2,14,15,0,687.0,104.0,4.4,15.9,418.0,608.57,498.49
2018,2,14,15,15,645.5,103.0,4.4,15.9,377.0,551.04,452.69
2018,2,14,15,30,604.0,102.0,4.4,15.9,336.0,494.9,407.22
2018,2,14,15,45,426.0,109.5,4.25,14.75,265.0,370.83,306.55
2018,2,14,16,0,248.0,117.0,4.1,13.6,194.0,259.68,214.32
2018,2,14,16,15,380.0,87.5,3.9,12.75,183.5,280.43,230.16
2018,2,14,16,30,512.0,58.0,3.7,11.9,173.0,281.61,226.5
2018,2,14,16,45,500.0,48.5,3.5,11.05,139.0,237.11,184.16
2018,2,14,17,0,488.0,39.0,3.3,10.2,105.0,193.32,141.0
2018,2,14,17,15,330.0,29.5,3.3,9.8,66.0,117.45,70.78
2018,2,14,17,30,172.0,20.0,3.3,9.4,27.0,47.91,0.0
2018,2,14,17,45,86.0,10.0,3.3,9.0,13.5,9.53,0.0
2018,2,14,18,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.35,8.4,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.4,7.85,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.3,7.75,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.95,4.6,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.15,4.2,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.35,3.85,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.35,3.65,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.45,3.6,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,2,15,6,45,49.0,5.5,2.8,4.25,5.5,0.0,0.0
2018,2,15,7,0,98.0,11.0,3.0,4.6,11.0,21.98,0.0
2018,2,15,7,15,267.0,21.0,3.2,5.2,41.5,72.43,0.0
2018,2,15,7,30,436.0,31.0,3.4,5.8,72.0,145.74,93.76
2018,2,15,7,45,540.5,37.0,3.65,6.45,118.0,207.39,154.62
2018,2,15,8,0,645.0,43.0,3.9,7.1,164.0,282.95,223.63
2018,2,15,8,15,703.5,47.0,3.95,7.75,212.5,348.33,284.38
2018,2,15,8,30,762.0,51.0,4.0,8.4,261.0,418.63,347.63
2018,2,15,8,45,804.0,53.5,4.1,9.1,309.5,483.24,404.38
2018,2,15,9,0,846.0,56.0,4.2,9.8,358.0,546.67,458.31
2018,2,15,9,15,873.0,58.5,4.25,10.45,403.0,605.79,506.82
2018,2,15,9,30,900.0,61.0,4.3,11.1,448.0,664.94,553.72
2018,2,15,9,45,919.0,62.0,4.4,11.75,487.0,716.35,591.72
2018,2,15,10,0,938.0,63.0,4.5,12.4,526.0,766.35,627.49
2018,2,15,10,15,951.5,63.5,4.5,12.9,558.5,809.78,657.52
2018,2,15,10,30,965.0,64.0,4.5,13.4,591.0,850.79,685.35
2018,2,15,10,45,977.5,65.0,4.55,13.9,619.0,888.89,711.06
2018,2,15,11,0,990.0,66.0,4.6,14.4,647.0,923.99,734.39
2018,2,15,11,15,997.5,66.0,4.65,14.75,666.0,950.27,751.69
2018,2,15,11,30,1005.0,66.0,4.7,15.1,685.0,972.91,766.45
2018,2,15,11,45,1008.5,65.5,4.7,15.45,695.0,987.55,775.17
2018,2,15,12,0,1012.0,65.0,4.7,15.8,705.0,998.18,781.21
2018,2,15,12,15,1012.0,65.5,4.7,15.95,707.0,1002.78,783.75
2018,2,15,12,30,1012.0,66.0,4.7,16.1,709.0,1003.23,783.59
2018,2,15,12,45,1009.5,66.5,4.7,16.25,703.0,997.28,779.11
2018,2,15,13,0,1007.0,67.0,4.7,16.4,697.0,987.24,771.95
2018,2,15,13,15,1001.5,66.5,4.65,16.45,681.5,969.32,759.26
2018,2,15,13,30,996.0,66.0,4.6,16.5,666.0,947.56,744.01
2018,2,15,13,45,985.5,65.5,4.55,16.5,642.0,917.87,723.33
2018,2,15,14,0,975.0,65.0,4.5,16.5,618.0,884.88,700.32
2018,2,15,14,15,938.5,70.0,4.4,16.4,580.5,834.81,664.69
2018,2,15,14,30,902.0,75.0,4.3,16.3,543.0,783.43,627.9
2018,2,15,14,45,872.0,75.5,4.2,16.15,503.5,735.85,593.78
2018,2,15,15,0,842.0,76.0,4.1,16.0,464.0,681.87,554.43
2018,2,15,15,15,819.0,73.0,4.1,16.0,423.0,627.96,512.99
2018,2,15,15,30,796.0,70.0,4.1,16.0,382.0,573.54,469.54
2018,2,15,15,45,765.5,66.0,3.2,15.0,337.5,513.63,420.2
2018,2,15,16,0,735.0,62.0,2.3,14.0,293.0,454.64,369.97
2018,2,15,16,15,691.0,57.0,2.15,12.85,246.5,389.7,315.37
2018,2,15,16,30,647.0,52.0,2.0,11.7,200.0,327.86,261.25
2018,2,15,16,45,556.5,46.5,1.85,10.55,152.5,255.09,197.36
2018,2,15,17,0,466.0,41.0,1.7,9.4,105.0,189.7,138.95
2018,2,15,17,15,312.5,30.5,1.75,9.05,66.0,114.8,71.4
2018,2,15,17,30,159.0,20.0,1.8,8.7,27.0,51.55,0.0
2018,2,15,17,45,79.5,10.0,1.8,8.3,13.5,18.49,0.0
2018,2,15,18,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,16,6,45,50.5,5.0,0.95,4.85,5.5,0.0,0.0
2018,2,16,7,0,101.0,10.0,0.9,5.2,11.0,21.49,0.0
2018,2,16,7,15,268.0,20.5,1.1,5.85,42.5,73.17,0.0
2018,2,16,7,30,435.0,31.0,1.3,6.5,74.0,146.26,95.56
2018,2,16,7,45,531.5,37.5,1.5,7.2,119.0,206.31,153.35
2018,2,16,8,0,628.0,44.0,1.7,7.9,164.0,279.29,219.2
2018,2,16,8,15,685.0,48.5,1.75,8.6,212.0,343.85,277.88
2018,2,16,8,30,742.0,53.0,1.8,9.3,260.0,413.23,338.74
2018,2,16,8,45,778.0,56.0,1.85,10.0,306.5,474.49,391.1
2018,2,16,9,0,814.0,59.0,1.9,10.7,353.0,537.49,442.8
2018,2,16,9,15,840.0,61.5,1.9,11.3,396.5,595.1,488.3
2018,2,16,9,30,866.0,64.0,1.9,11.9,440.0,648.36,528.97
2018,2,16,9,45,884.5,65.5,1.95,12.55,478.5,698.72,564.72
2018,2,16,10,0,903.0,67.0,2.0,13.2,517.0,747.74,598.18
2018,2,16,10,15,915.5,69.0,2.0,13.65,549.5,791.08,626.95
2018,2,16,10,30,928.0,71.0,2.0,14.1,582.0,832.06,653.61
2018,2,16,10,45,938.5,71.5,2.05,14.55,608.0,866.94,676.13
2018,2,16,11,0,949.0,72.0,2.1,15.0,634.0,898.85,696.47
2018,2,16,11,15,955.5,72.5,2.1,15.3,652.5,924.08,711.99
2018,2,16,11,30,962.0,73.0,2.1,15.6,671.0,945.8,725.16
2018,2,16,11,45,964.5,74.0,2.1,15.95,681.0,960.86,733.73
2018,2,16,12,0,967.0,75.0,2.1,16.3,691.0,972.06,739.85
2018,2,16,12,15,967.5,75.0,2.15,16.5,693.0,976.32,742.46
2018,2,16,12,30,968.0,75.0,2.2,16.7,695.0,976.6,742.62
2018,2,16,12,45,966.0,75.0,2.3,16.95,689.0,970.65,739.17
2018,2,16,13,0,964.0,75.0,2.4,17.2,683.0,960.77,733.22
2018,2,16,13,15,959.0,74.5,2.45,17.3,668.0,943.78,722.44
2018,2,16,13,30,954.0,74.0,2.5,17.4,653.0,923.1,709.25
2018,2,16,13,45,945.0,73.0,2.55,17.5,630.0,894.86,690.86
2018,2,16,14,0,936.0,72.0,2.6,17.6,607.0,863.39,670.21
2018,2,16,14,15,912.5,73.5,2.55,17.5,574.0,820.35,640.97
2018,2,16,14,30,889.0,75.0,2.5,17.4,541.0,775.39,610.16
2018,2,16,14,45,840.0,80.5,2.45,17.35,497.5,720.19,571.42
2018,2,16,15,0,791.0,86.0,2.4,17.3,454.0,659.77,528.16
2018,2,16,15,15,766.5,82.5,2.4,17.3,413.5,606.22,487.7
2018,2,16,15,30,742.0,79.0,2.4,17.3,373.0,552.41,445.85
2018,2,16,15,45,712.0,73.5,1.75,16.3,329.0,495.51,399.53
2018,2,16,16,0,682.0,68.0,1.1,15.3,285.0,437.52,350.78
2018,2,16,16,15,654.0,60.0,1.1,14.6,241.5,379.02,302.48
2018,2,16,16,30,626.0,52.0,1.1,13.9,198.0,322.19,253.38
2018,2,16,16,45,557.5,46.0,1.15,13.25,153.5,255.61,195.31
2018,2,16,17,0,489.0,40.0,1.2,12.6,109.0,195.89,141.79
2018,2,16,17,15,344.0,30.5,1.15,12.45,70.0,122.38,76.56
2018,2,16,17,30,199.0,21.0,1.1,12.3,31.0,59.82,0.0
2018,2,16,17,45,99.5,10.5,1.1,12.15,15.5,21.29,0.0
2018,2,16,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,2,17,6,45,47.5,5.5,0.7,8.5,6.0,0.0,0.0
2018,2,17,7,0,95.0,11.0,0.7,8.6,12.0,21.85,0.0
2018,2,17,7,15,255.0,22.5,0.7,9.25,44.0,73.61,0.0
2018,2,17,7,30,415.0,34.0,0.7,9.9,76.0,145.15,95.46
2018,2,17,7,45,510.5,40.5,0.75,10.5,120.5,206.31,151.95
2018,2,17,8,0,606.0,47.0,0.8,11.1,165.0,277.77,214.84
2018,2,17,8,15,663.5,51.5,0.75,11.7,213.0,339.69,269.49
2018,2,17,8,30,721.0,56.0,0.7,12.3,261.0,408.39,327.53
2018,2,17,8,45,758.5,59.5,0.6,12.9,307.5,470.12,377.44
2018,2,17,9,0,796.0,63.0,0.5,13.5,354.0,533.76,426.28
2018,2,17,9,15,823.0,65.0,0.5,14.05,397.0,590.72,468.98
2018,2,17,9,30,850.0,67.0,0.5,14.6,440.0,647.77,510.12
2018,2,17,9,45,871.5,67.5,0.45,15.15,478.5,694.12,540.19
2018,2,17,10,0,893.0,68.0,0.4,15.7,517.0,743.73,571.04
2018,2,17,10,15,905.5,69.5,0.35,16.25,549.0,786.19,596.11
2018,2,17,10,30,918.0,71.0,0.3,16.8,581.0,826.3,619.11
2018,2,17,10,45,927.0,72.0,0.3,17.35,606.5,860.31,638.6
2018,2,17,11,0,936.0,73.0,0.3,17.9,632.0,891.31,655.99
2018,2,17,11,15,942.0,73.5,0.4,18.5,649.5,915.88,671.1
2018,2,17,11,30,948.0,74.0,0.5,19.1,667.0,936.95,684.18
2018,2,17,11,45,951.5,74.0,0.6,19.7,677.0,951.54,693.28
2018,2,17,12,0,955.0,74.0,0.7,20.3,687.0,962.34,700.16
2018,2,17,12,15,954.5,74.5,0.75,20.5,688.5,966.22,702.83
2018,2,17,12,30,954.0,75.0,0.8,20.7,690.0,966.18,703.25
2018,2,17,12,45,952.5,74.0,0.9,20.85,683.5,959.51,700.77
2018,2,17,13,0,951.0,73.0,1.0,21.0,677.0,948.96,695.91
2018,2,17,13,15,946.5,72.5,1.05,21.0,662.5,932.52,686.81
2018,2,17,13,30,942.0,72.0,1.1,21.0,648.0,912.43,675.42
2018,2,17,13,45,935.0,71.0,1.2,21.05,626.5,886.07,660.54
2018,2,17,14,0,928.0,70.0,1.3,21.1,605.0,856.44,643.3
2018,2,17,14,15,917.0,69.0,1.35,20.95,576.0,820.5,621.38
2018,2,17,14,30,906.0,68.0,1.4,20.8,547.0,781.89,597.35
2018,2,17,14,45,890.0,66.5,1.45,20.65,511.0,736.6,568.22
2018,2,17,15,0,874.0,65.0,1.5,20.5,475.0,689.52,537.24
2018,2,17,15,15,853.0,63.0,1.5,20.5,434.5,637.09,500.36
2018,2,17,15,30,832.0,61.0,1.5,20.5,394.0,583.92,460.41
2018,2,17,15,45,801.0,58.5,1.3,19.35,349.0,527.52,417.28
2018,2,17,16,0,770.0,56.0,1.1,18.2,304.0,468.16,370.33
2018,2,17,16,15,724.5,52.0,1.2,17.05,256.5,401.71,317.43
2018,2,17,16,30,679.0,48.0,1.3,15.9,209.0,338.49,264.45
2018,2,17,16,45,606.0,43.0,1.35,14.8,162.5,268.24,203.96
2018,2,17,17,0,533.0,38.0,1.4,13.7,116.0,207.09,149.53
2018,2,17,17,15,376.5,30.0,1.55,13.2,74.5,129.74,82.27
2018,2,17,17,30,220.0,22.0,1.7,12.7,33.0,64.98,0.0
2018,2,17,17,45,110.0,11.0,1.9,12.25,16.5,23.03,0.0
2018,2,17,18,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.35,8.7,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,2,18,6,45,47.0,6.0,3.75,9.15,6.5,0.0,0.0
2018,2,18,7,0,94.0,12.0,3.9,9.4,13.0,22.81,0.0
2018,2,18,7,15,254.5,24.0,4.2,9.7,46.5,75.88,7.61
2018,2,18,7,30,415.0,36.0,4.5,10.0,80.0,147.81,99.3
2018,2,18,7,45,487.5,43.5,4.85,10.35,121.5,203.56,152.5
2018,2,18,8,0,560.0,51.0,5.2,10.7,163.0,266.99,211.02
2018,2,18,8,15,507.0,63.5,5.3,11.0,185.0,291.6,238.12
2018,2,18,8,30,454.0,76.0,5.4,11.3,207.0,309.48,257.36
2018,2,18,8,45,459.5,93.5,5.5,11.6,245.0,352.79,295.95
2018,2,18,9,0,465.0,111.0,5.6,11.9,283.0,399.31,335.86
2018,2,18,9,15,607.5,102.0,5.6,12.2,354.5,504.41,423.86
2018,2,18,9,30,750.0,93.0,5.6,12.5,426.0,616.23,515.22
2018,2,18,9,45,829.0,82.5,5.6,12.8,479.0,688.88,572.66
2018,2,18,10,0,908.0,72.0,5.6,13.1,532.0,761.73,627.1
2018,2,18,10,15,920.5,72.5,5.65,13.35,564.0,803.58,657.19
2018,2,18,10,30,933.0,73.0,5.7,13.6,596.0,843.02,685.33
2018,2,18,10,45,941.0,74.5,5.7,13.8,621.5,877.25,709.24
2018,2,18,11,0,949.0,76.0,5.7,14.0,647.0,908.36,730.73
2018,2,18,11,15,953.5,77.5,5.8,14.15,665.0,933.09,748.2
2018,2,18,11,30,958.0,79.0,5.9,14.3,683.0,954.22,763.12
2018,2,18,11,45,959.0,80.5,6.0,14.4,693.0,968.48,773.27
2018,2,18,12,0,960.0,82.0,6.1,14.5,703.0,978.85,780.77
2018,2,18,12,15,941.0,88.5,6.25,14.45,698.5,972.9,777.21
2018,2,18,12,30,922.0,95.0,6.4,14.4,694.0,962.94,770.91
2018,2,18,12,45,896.5,102.5,6.55,14.3,680.5,944.43,758.52
2018,2,18,13,0,871.0,110.0,6.7,14.2,667.0,930.36,749.5
2018,2,18,13,15,850.0,110.5,6.85,14.0,644.5,901.1,729.38
2018,2,18,13,30,829.0,111.0,7.0,13.8,622.0,868.94,706.99
2018,2,18,13,45,706.5,140.0,7.1,13.55,565.0,784.42,644.01
2018,2,18,14,0,584.0,169.0,7.2,13.3,508.0,696.51,576.24
2018,2,18,14,15,724.5,129.0,7.2,12.95,529.0,747.62,619.56
2018,2,18,14,30,865.0,89.0,7.2,12.6,550.0,782.75,648.91
2018,2,18,14,45,736.0,104.5,7.2,12.2,478.5,677.63,567.79
2018,2,18,15,0,607.0,120.0,7.2,11.8,407.0,575.98,485.53
2018,2,18,15,15,567.5,110.0,7.2,11.8,360.5,512.42,433.36
2018,2,18,15,30,528.0,100.0,7.2,11.8,314.0,450.56,381.52
2018,2,18,15,45,624.5,85.0,6.9,11.0,309.5,461.79,390.87
2018,2,18,16,0,721.0,70.0,6.6,10.2,305.0,461.89,389.08
2018,2,18,16,15,682.0,64.5,6.3,9.75,259.5,398.93,332.7
2018,2,18,16,30,643.0,59.0,6.0,9.3,214.0,338.66,277.19
2018,2,18,16,45,570.0,53.0,5.75,8.8,167.5,268.99,213.22
2018,2,18,17,0,497.0,47.0,5.5,8.3,121.0,206.49,155.01
2018,2,18,17,15,353.0,36.0,5.4,8.0,79.0,130.38,86.81
2018,2,18,17,30,209.0,25.0,5.3,7.7,37.0,66.31,0.0
2018,2,18,17,45,104.5,12.5,5.2,7.4,18.5,23.93,0.0
2018,2,18,18,0,0.0,0.0,5.1,7.1,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.0,6.95,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.9,6.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.8,6.6,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,6.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.65,6.25,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,6.1,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,5.9,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,5.8,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.2,5.7,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.15,5.6,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.05,5.45,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,5.4,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.95,5.3,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.8,5.1,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.6,4.9,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.45,4.7,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.3,4.45,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,4.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.2,4.25,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.15,4.1,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.05,3.95,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.0,3.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,3.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.95,3.75,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.85,3.65,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.8,3.65,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.85,3.7,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.6,3.35,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.35,3.05,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.15,2.85,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,19,6,45,41.5,6.5,2.45,3.5,7.0,0.0,0.0
2018,2,19,7,0,83.0,13.0,2.6,3.8,14.0,22.57,0.0
2018,2,19,7,15,238.5,26.0,2.85,4.35,48.5,75.83,18.62
2018,2,19,7,30,394.0,39.0,3.1,4.9,83.0,146.34,101.68
2018,2,19,7,45,501.0,45.5,3.3,5.45,129.5,210.62,160.92
2018,2,19,8,0,608.0,52.0,3.5,6.0,176.0,286.35,229.55
2018,2,19,8,15,667.0,56.0,3.45,6.45,224.5,348.75,287.36
2018,2,19,8,30,726.0,60.0,3.4,6.9,273.0,418.26,349.53
2018,2,19,8,45,768.5,63.0,3.35,7.4,321.5,482.62,405.51
2018,2,19,9,0,811.0,66.0,3.3,7.9,370.0,549.35,461.38
2018,2,19,9,15,839.0,68.0,3.15,8.2,414.0,607.89,508.83
2018,2,19,9,30,867.0,70.0,3.0,8.5,458.0,666.54,554.66
2018,2,19,9,45,889.5,70.0,2.9,8.8,497.5,713.88,588.93
2018,2,19,10,0,912.0,70.0,2.8,9.1,537.0,764.51,624.4
2018,2,19,10,15,925.0,71.0,2.7,9.25,569.5,807.53,653.77
2018,2,19,10,30,938.0,72.0,2.6,9.4,602.0,848.16,680.92
2018,2,19,10,45,946.5,73.5,2.5,9.6,628.0,882.98,703.33
2018,2,19,11,0,955.0,75.0,2.4,9.8,654.0,914.67,723.23
2018,2,19,11,15,958.5,76.0,2.35,9.9,671.0,938.06,737.85
2018,2,19,11,30,962.0,77.0,2.3,10.0,688.0,957.79,749.97
2018,2,19,11,45,963.5,77.0,2.3,10.1,697.0,970.74,758.0
2018,2,19,12,0,965.0,77.0,2.3,10.2,706.0,979.8,763.53
2018,2,19,12,15,965.0,78.0,2.35,10.3,708.0,984.74,766.97
2018,2,19,12,30,965.0,79.0,2.4,10.4,710.0,985.7,767.86
2018,2,19,12,45,962.0,79.0,2.4,10.55,703.5,978.74,762.79
2018,2,19,13,0,959.0,79.0,2.4,10.7,697.0,967.88,755.25
2018,2,19,13,15,954.5,78.5,2.45,10.7,682.5,951.25,744.79
2018,2,19,13,30,950.0,78.0,2.5,10.7,668.0,930.92,731.84
2018,2,19,13,45,683.5,128.0,2.55,10.7,545.0,752.35,604.25
2018,2,19,14,0,417.0,178.0,2.6,10.7,422.0,563.75,460.63
2018,2,19,14,15,508.0,157.5,2.55,10.65,440.5,600.99,492.84
2018,2,19,14,30,599.0,137.0,2.5,10.6,459.0,637.06,521.94
2018,2,19,14,45,720.5,107.5,2.5,10.55,469.5,671.05,549.71
2018,2,19,15,0,842.0,78.0,2.5,10.5,480.0,690.67,565.68
2018,2,19,15,15,798.0,78.0,2.5,10.5,433.0,626.0,515.82
2018,2,19,15,30,754.0,78.0,2.5,10.5,386.0,562.57,465.49
2018,2,19,15,45,772.5,68.0,2.1,10.15,352.5,525.06,433.72
2018,2,19,16,0,791.0,58.0,1.7,9.8,319.0,483.7,397.24
2018,2,19,16,15,751.0,53.5,1.55,9.05,271.0,417.82,341.15
2018,2,19,16,30,711.0,49.0,1.4,8.3,223.0,354.56,285.28
2018,2,19,16,45,625.5,45.0,1.25,7.6,173.5,278.84,218.18
2018,2,19,17,0,540.0,41.0,1.1,6.9,124.0,213.57,158.99
2018,2,19,17,15,377.0,32.0,1.15,6.5,80.0,132.61,88.67
2018,2,19,17,30,214.0,23.0,1.2,6.1,36.0,66.3,5.08
2018,2,19,17,45,107.0,11.5,1.2,5.75,18.0,23.34,0.0
2018,2,19,18,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.35,0.7,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.35,-1.9,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.4,-2.15,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.4,-2.35,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.4,-2.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.35,-2.5,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.4,-1.95,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,2,20,6,45,93.5,8.5,1.6,-0.65,10.5,0.0,0.0
2018,2,20,7,0,187.0,17.0,1.7,0.0,21.0,39.43,0.0
2018,2,20,7,15,337.5,25.5,1.75,0.7,55.5,94.74,33.82
2018,2,20,7,30,488.0,34.0,1.8,1.4,90.0,165.26,116.14
2018,2,20,7,45,343.0,44.0,1.9,2.1,92.5,162.34,126.03
2018,2,20,8,0,198.0,54.0,2.0,2.8,95.0,139.17,113.25
2018,2,20,8,15,101.5,78.5,1.85,3.8,99.5,125.88,104.47
2018,2,20,8,30,5.0,103.0,1.7,4.8,104.0,102.32,84.37
2018,2,20,8,45,21.0,125.0,1.55,5.75,132.5,133.0,110.75
2018,2,20,9,0,37.0,147.0,1.4,6.7,161.0,172.07,143.65
2018,2,20,9,15,63.5,170.5,1.3,7.35,198.0,215.45,179.81
2018,2,20,9,30,90.0,194.0,1.2,8.0,235.0,261.29,217.2
2018,2,20,9,45,141.0,211.0,1.1,8.7,281.0,328.91,271.71
2018,2,20,10,0,192.0,228.0,1.0,9.4,327.0,391.2,320.32
2018,2,20,10,15,297.0,221.5,1.05,9.7,385.5,483.23,393.13
2018,2,20,10,30,402.0,215.0,1.1,10.0,444.0,582.57,469.05
2018,2,20,10,45,519.5,190.5,1.15,10.35,499.5,665.98,531.88
2018,2,20,11,0,637.0,166.0,1.2,10.7,555.0,758.65,599.45
2018,2,20,11,15,670.5,160.0,1.25,10.9,580.0,795.23,623.8
2018,2,20,11,30,704.0,154.0,1.3,11.1,605.0,829.99,647.41
2018,2,20,11,45,783.5,133.0,1.3,11.25,641.5,881.96,682.27
2018,2,20,12,0,863.0,112.0,1.3,11.4,678.0,937.64,718.92
2018,2,20,12,15,905.5,98.5,1.35,11.5,694.0,956.43,731.24
2018,2,20,12,30,948.0,85.0,1.4,11.6,710.0,979.48,747.03
2018,2,20,12,45,947.0,84.5,1.45,11.7,704.0,973.8,743.61
2018,2,20,13,0,946.0,84.0,1.5,11.8,698.0,964.24,738.1
2018,2,20,13,15,941.5,83.0,1.55,11.8,683.0,947.12,727.87
2018,2,20,13,30,937.0,82.0,1.6,11.8,668.0,926.35,715.27
2018,2,20,13,45,929.0,81.5,1.65,11.8,646.0,899.64,698.58
2018,2,20,14,0,921.0,81.0,1.7,11.8,624.0,869.69,679.6
2018,2,20,14,15,909.5,80.0,1.7,11.7,594.5,833.3,655.6
2018,2,20,14,30,898.0,79.0,1.7,11.6,565.0,794.28,629.56
2018,2,20,14,45,848.5,85.0,1.75,11.5,520.5,738.25,591.25
2018,2,20,15,0,799.0,91.0,1.8,11.4,476.0,676.95,548.29
2018,2,20,15,15,583.5,120.0,1.8,11.4,388.5,535.7,438.48
2018,2,20,15,30,368.0,149.0,1.8,11.4,301.0,403.66,332.67
2018,2,20,15,45,271.0,142.0,1.65,10.8,247.0,314.09,260.25
2018,2,20,16,0,174.0,135.0,1.5,10.2,193.0,235.65,195.15
2018,2,20,16,15,147.0,116.0,1.35,9.55,160.0,193.5,159.65
2018,2,20,16,30,120.0,97.0,1.2,8.9,127.0,154.08,125.69
2018,2,20,16,45,88.5,77.5,1.1,8.25,97.0,115.4,92.03
2018,2,20,17,0,57.0,58.0,1.0,7.6,67.0,80.25,61.35
2018,2,20,17,15,32.5,39.0,1.0,7.3,43.5,47.84,32.59
2018,2,20,17,30,8.0,20.0,1.0,7.0,20.0,20.99,1.33
2018,2,20,17,45,4.0,10.0,1.0,6.65,10.0,10.0,0.0
2018,2,20,18,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,4.9,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,5.55,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,5.65,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,5.6,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,2,21,6,45,79.0,8.5,0.85,4.35,10.5,0.0,0.0
2018,2,21,7,0,158.0,17.0,0.9,4.4,21.0,36.08,0.0
2018,2,21,7,15,299.0,26.5,1.05,4.7,55.0,89.83,38.41
2018,2,21,7,30,440.0,36.0,1.2,5.0,89.0,156.45,109.76
2018,2,21,7,45,531.0,42.5,1.35,5.3,135.5,218.55,166.96
2018,2,21,8,0,622.0,49.0,1.5,5.6,182.0,288.96,230.99
2018,2,21,8,15,678.0,53.5,1.55,6.3,231.0,353.66,289.55
2018,2,21,8,30,734.0,58.0,1.6,7.0,280.0,423.11,350.14
2018,2,21,8,45,773.5,61.0,1.6,7.7,328.0,486.49,403.6
2018,2,21,9,0,813.0,64.0,1.6,8.4,376.0,551.95,456.56
2018,2,21,9,15,839.0,66.5,1.6,8.95,420.5,610.07,502.05
2018,2,21,9,30,865.0,69.0,1.6,9.5,465.0,663.79,542.74
2018,2,21,9,45,884.0,70.5,1.6,10.05,504.0,714.88,578.11
2018,2,21,10,0,903.0,72.0,1.6,10.6,543.0,764.63,611.59
2018,2,21,10,15,917.0,73.5,1.55,10.95,576.5,808.81,640.32
2018,2,21,10,30,931.0,75.0,1.5,11.3,610.0,850.7,666.89
2018,2,21,10,45,939.0,77.0,1.5,11.65,636.0,885.55,688.78
2018,2,21,11,0,947.0,79.0,1.5,12.0,662.0,917.27,708.4
2018,2,21,11,15,952.0,80.0,1.55,12.2,680.0,941.84,724.16
2018,2,21,11,30,957.0,81.0,1.6,12.4,698.0,962.81,737.62
2018,2,21,11,45,959.0,81.5,1.6,12.6,707.5,976.73,745.72
2018,2,21,12,0,961.0,82.0,1.6,12.8,717.0,986.78,751.42
2018,2,21,12,15,961.0,82.5,1.75,12.9,719.0,991.05,755.92
2018,2,21,12,30,961.0,83.0,1.9,13.0,721.0,991.35,757.86
2018,2,21,12,45,958.5,83.0,2.0,13.1,714.5,984.79,754.61
2018,2,21,13,0,956.0,83.0,2.1,13.2,708.0,974.31,748.86
2018,2,21,13,15,950.5,83.0,2.15,13.2,693.0,957.3,738.43
2018,2,21,13,30,945.0,83.0,2.2,13.2,678.0,936.62,725.58
2018,2,21,13,45,936.5,82.5,2.2,13.2,655.5,909.24,707.59
2018,2,21,14,0,928.0,82.0,2.2,13.2,633.0,878.62,687.37
2018,2,21,14,15,915.5,81.0,2.15,13.1,603.0,841.14,661.99
2018,2,21,14,30,903.0,80.0,2.1,13.0,573.0,801.06,634.65
2018,2,21,14,45,884.5,79.0,2.0,12.85,536.0,754.21,601.83
2018,2,21,15,0,866.0,78.0,1.9,12.7,499.0,710.53,571.04
2018,2,21,15,15,803.5,83.0,1.9,12.7,448.0,638.05,517.18
2018,2,21,15,30,741.0,88.0,1.9,12.7,397.0,570.49,464.69
2018,2,21,15,45,649.5,89.5,1.45,12.1,338.5,483.78,394.82
2018,2,21,16,0,558.0,91.0,1.0,11.5,280.0,403.85,328.98
2018,2,21,16,15,588.0,76.5,1.0,10.9,249.0,371.23,301.18
2018,2,21,16,30,618.0,62.0,1.0,10.3,218.0,334.14,267.31
2018,2,21,16,45,481.5,58.5,0.95,9.7,164.0,245.5,192.05
2018,2,21,17,0,345.0,55.0,0.9,9.1,110.0,170.53,128.29
2018,2,21,17,15,239.5,40.0,0.95,8.65,72.0,108.3,74.62
2018,2,21,17,30,134.0,25.0,1.0,8.2,34.0,55.19,16.0
2018,2,21,17,45,90.0,15.5,1.1,7.8,19.0,25.31,0.0
2018,2,21,18,0,46.0,6.0,1.2,7.4,4.0,0.0,0.0
2018,2,21,18,15,23.0,3.0,1.25,6.9,2.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.5,3.2,0.0,0.0,0.0
