Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,16,45,594.0,90.0,3.15,17.8,297.5,325.16,253.91
2018,4,3,17,0,567.0,81.0,3.1,17.1,251.0,269.72,205.29
2018,4,3,17,15,498.0,72.5,3.1,16.15,200.5,206.47,150.85
2018,4,3,17,30,429.0,64.0,3.1,15.2,150.0,151.27,103.64
2018,4,3,17,45,327.0,52.5,3.05,14.25,106.5,95.98,59.84
2018,4,3,18,0,225.0,41.0,3.0,13.3,63.0,54.82,29.68
2018,4,3,18,15,129.5,25.0,3.0,12.85,36.0,21.69,0.0
2018,4,3,18,30,34.0,9.0,3.0,12.4,9.0,8.58,0.0
2018,4,3,18,45,17.0,4.5,3.05,11.95,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,4,5,45,20.0,7.5,2.25,9.85,8.0,0.0,0.0
2018,4,4,6,0,40.0,15.0,2.4,10.1,16.0,14.3,0.0
2018,4,4,6,15,89.0,31.0,2.6,10.55,40.5,32.01,14.4
2018,4,4,6,30,138.0,47.0,2.8,11.0,65.0,59.84,38.38
2018,4,4,6,45,167.5,65.0,3.0,11.5,97.0,92.24,65.48
2018,4,4,7,0,197.0,83.0,3.2,12.0,129.0,128.44,96.82
2018,4,4,7,15,251.5,100.0,3.15,12.45,173.5,174.67,136.38
2018,4,4,7,30,306.0,117.0,3.1,12.9,218.0,227.44,181.61
2018,4,4,7,45,406.0,123.0,3.1,13.4,280.5,298.86,241.42
2018,4,4,8,0,506.0,129.0,3.1,13.9,343.0,377.44,306.46
2018,4,4,8,15,578.0,128.5,3.1,14.45,401.5,448.28,364.18
2018,4,4,8,30,650.0,128.0,3.1,15.0,460.0,522.69,423.35
2018,4,4,8,45,580.0,161.0,3.05,15.5,477.5,547.19,440.92
2018,4,4,9,0,510.0,194.0,3.0,16.0,495.0,560.07,448.83
2018,4,4,9,15,479.0,220.0,3.0,16.45,519.0,589.62,469.43
2018,4,4,9,30,448.0,246.0,3.0,16.9,543.0,615.01,486.19
2018,4,4,9,45,502.0,240.5,3.0,17.4,590.0,672.8,528.45
2018,4,4,10,0,556.0,235.0,3.0,17.9,637.0,732.67,571.13
2018,4,4,10,15,591.0,232.5,3.05,18.2,675.5,783.99,607.12
2018,4,4,10,30,626.0,230.0,3.1,18.5,714.0,832.17,640.49
2018,4,4,10,45,691.0,207.5,3.15,18.8,755.5,886.78,678.09
2018,4,4,11,0,756.0,185.0,3.2,19.1,797.0,940.58,713.55
2018,4,4,11,15,587.0,267.0,3.2,19.3,747.5,873.04,663.55
2018,4,4,11,30,418.0,349.0,3.2,19.5,698.0,801.35,607.99
2018,4,4,11,45,546.5,296.0,3.15,19.7,756.0,878.21,664.89
2018,4,4,12,0,675.0,243.0,3.1,19.9,814.0,957.41,720.69
2018,4,4,12,15,782.5,188.0,3.15,19.85,849.0,1000.39,749.41
2018,4,4,12,30,890.0,133.0,3.2,19.8,884.0,1037.41,774.38
2018,4,4,12,45,906.0,123.5,3.2,19.8,881.0,1036.49,773.68
2018,4,4,13,0,922.0,114.0,3.2,19.8,878.0,1031.43,770.72
2018,4,4,13,15,836.5,151.0,3.25,19.6,833.5,982.63,739.57
2018,4,4,13,30,751.0,188.0,3.3,19.4,789.0,929.55,705.45
2018,4,4,13,45,596.0,244.5,3.35,19.15,712.5,826.83,634.38
2018,4,4,14,0,441.0,301.0,3.4,18.9,636.0,726.46,560.86
2018,4,4,14,15,419.0,292.0,3.45,18.75,600.0,682.56,530.54
2018,4,4,14,30,397.0,283.0,3.5,18.6,564.0,629.12,492.56
2018,4,4,14,45,385.0,270.0,3.55,18.45,530.5,589.55,464.34
2018,4,4,15,0,373.0,257.0,3.6,18.3,497.0,549.7,435.35
2018,4,4,15,15,301.5,253.0,3.6,18.3,438.5,477.45,379.65
2018,4,4,15,30,230.0,249.0,3.6,18.3,380.0,403.63,322.09
2018,4,4,15,45,195.5,229.5,3.5,17.7,334.0,350.38,280.99
2018,4,4,16,0,161.0,210.0,3.4,17.1,288.0,300.32,241.64
2018,4,4,16,15,147.0,175.5,3.25,16.6,241.0,248.66,200.46
2018,4,4,16,30,133.0,141.0,3.1,16.1,194.0,198.66,159.76
2018,4,4,16,45,149.5,129.5,3.0,15.65,181.0,185.02,147.84
2018,4,4,17,0,166.0,118.0,2.9,15.2,168.0,169.21,133.27
2018,4,4,17,15,121.5,96.5,2.7,14.5,129.5,125.58,96.77
2018,4,4,17,30,77.0,75.0,2.5,13.8,91.0,87.54,65.33
2018,4,4,17,45,53.5,55.5,2.3,13.15,65.0,59.99,42.27
2018,4,4,18,0,30.0,36.0,2.1,12.5,39.0,35.43,21.49
2018,4,4,18,15,15.0,21.0,2.2,12.3,22.5,18.89,0.0
2018,4,4,18,30,0.0,6.0,2.3,12.1,6.0,5.72,0.0
2018,4,4,18,45,0.0,3.0,2.35,11.9,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,5,5,45,0.0,3.0,2.0,10.25,3.0,0.0,0.0
2018,4,5,6,0,0.0,6.0,2.1,10.7,6.0,5.72,0.0
2018,4,5,6,15,0.0,12.5,2.25,11.1,12.5,11.58,2.78
2018,4,5,6,30,0.0,19.0,2.4,11.5,19.0,17.61,9.11
2018,4,5,6,45,0.0,27.0,2.55,11.9,27.0,25.05,15.77
2018,4,5,7,0,0.0,35.0,2.7,12.3,35.0,32.49,22.35
2018,4,5,7,15,3.5,53.0,2.7,12.5,54.0,50.3,37.66
2018,4,5,7,30,7.0,71.0,2.7,12.7,73.0,68.62,53.28
2018,4,5,7,45,24.0,105.0,2.7,12.85,115.0,110.52,88.63
2018,4,5,8,0,41.0,139.0,2.7,13.0,157.0,153.61,124.58
2018,4,5,8,15,72.0,179.0,2.75,13.65,214.5,212.51,172.87
2018,4,5,8,30,103.0,219.0,2.8,14.3,272.0,275.25,223.28
2018,4,5,8,45,87.0,237.5,2.85,14.9,285.0,289.4,233.35
2018,4,5,9,0,71.0,256.0,2.9,15.5,298.0,301.85,241.9
2018,4,5,9,15,114.0,277.0,2.85,16.05,350.5,366.47,292.46
2018,4,5,9,30,157.0,298.0,2.8,16.6,403.0,427.27,338.93
2018,4,5,9,45,104.5,284.0,2.75,17.1,355.5,376.93,297.67
2018,4,5,10,0,52.0,270.0,2.7,17.6,308.0,312.35,245.56
2018,4,5,10,15,33.0,259.5,2.65,17.8,284.0,286.61,224.64
2018,4,5,10,30,14.0,249.0,2.6,18.0,260.0,250.84,195.71
2018,4,5,10,45,23.0,276.5,2.55,18.2,295.0,286.97,223.72
2018,4,5,11,0,32.0,304.0,2.5,18.4,330.0,335.08,260.28
2018,4,5,11,15,43.0,329.0,2.6,18.45,364.5,372.81,288.94
2018,4,5,11,30,54.0,354.0,2.7,18.5,399.0,410.87,317.64
2018,4,5,11,45,53.5,355.5,2.8,18.55,400.5,412.56,318.7
2018,4,5,12,0,53.0,357.0,2.9,18.6,402.0,413.98,319.76
2018,4,5,12,15,35.0,317.0,3.05,18.4,346.5,353.66,274.14
2018,4,5,12,30,17.0,277.0,3.2,18.2,291.0,282.95,219.9
2018,4,5,12,45,13.5,250.5,3.35,17.95,261.5,253.0,197.12
2018,4,5,13,0,10.0,224.0,3.5,17.7,232.0,223.24,174.14
2018,4,5,13,15,11.0,235.0,3.5,17.45,244.0,234.86,183.65
2018,4,5,13,30,12.0,246.0,3.5,17.2,256.0,246.44,193.07
2018,4,5,13,45,10.0,231.0,3.5,16.95,239.0,229.48,180.02
2018,4,5,14,0,8.0,216.0,3.5,16.7,222.0,212.65,167.07
2018,4,5,14,15,6.5,204.5,3.4,16.35,209.5,199.82,157.29
2018,4,5,14,30,5.0,193.0,3.3,16.0,197.0,187.12,147.55
2018,4,5,14,45,3.0,173.5,3.2,15.65,176.0,166.36,131.25
2018,4,5,15,0,1.0,154.0,3.1,15.3,155.0,145.85,115.03
2018,4,5,15,15,0.5,130.0,3.1,15.3,130.5,122.35,96.12
2018,4,5,15,30,0.0,106.0,3.1,15.3,106.0,99.06,77.2
2018,4,5,15,45,3.0,118.0,2.8,14.6,119.5,112.38,88.79
2018,4,5,16,0,6.0,130.0,2.5,13.9,133.0,125.48,100.2
2018,4,5,16,15,9.5,127.5,2.3,13.65,131.5,124.59,99.8
2018,4,5,16,30,13.0,125.0,2.1,13.4,130.0,123.3,99.01
2018,4,5,16,45,8.0,108.0,1.95,13.2,111.0,104.38,83.32
2018,4,5,17,0,3.0,91.0,1.8,13.0,92.0,86.11,68.06
2018,4,5,17,15,1.5,77.5,1.7,12.8,78.0,72.75,56.67
2018,4,5,17,30,0.0,64.0,1.6,12.6,64.0,59.59,45.23
2018,4,5,17,45,0.0,46.5,1.5,12.4,46.5,43.14,30.73
2018,4,5,18,0,0.0,29.0,1.4,12.2,29.0,26.87,15.95
2018,4,5,18,15,0.0,17.0,1.3,12.1,17.0,15.74,0.0
2018,4,5,18,30,0.0,5.0,1.2,12.0,5.0,4.77,0.0
2018,4,5,18,45,0.0,2.5,1.1,11.95,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,1.75,12.25,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,1.9,12.4,2.0,1.91,0.0
2018,4,6,6,15,0.0,3.5,2.1,12.5,3.5,3.24,0.0
2018,4,6,6,30,0.0,5.0,2.3,12.6,5.0,4.62,0.0
2018,4,6,6,45,0.0,6.5,2.5,12.75,6.5,6.01,0.0
2018,4,6,7,0,0.0,8.0,2.7,12.9,8.0,7.41,0.73
2018,4,6,7,15,0.0,12.0,2.85,13.1,12.0,11.12,3.95
2018,4,6,7,30,0.0,16.0,3.0,13.3,16.0,14.83,7.15
2018,4,6,7,45,0.0,23.5,3.2,13.55,23.5,21.8,13.11
2018,4,6,8,0,0.0,31.0,3.4,13.8,31.0,28.78,19.01
2018,4,6,8,15,0.0,46.5,3.4,14.15,46.5,43.22,31.17
2018,4,6,8,30,0.0,62.0,3.4,14.5,62.0,57.69,43.19
2018,4,6,8,45,0.0,64.5,3.45,14.85,64.5,60.04,44.95
2018,4,6,9,0,0.0,67.0,3.5,15.2,67.0,62.39,46.7
2018,4,6,9,15,0.0,55.5,3.5,15.55,55.5,51.67,37.59
2018,4,6,9,30,0.0,44.0,3.5,15.9,44.0,40.96,28.55
2018,4,6,9,45,0.0,61.0,3.55,16.25,61.0,56.85,41.57
2018,4,6,10,0,0.0,78.0,3.6,16.6,78.0,72.75,54.49
2018,4,6,10,15,0.0,101.0,3.6,16.8,101.0,94.4,72.0
2018,4,6,10,30,0.0,124.0,3.6,17.0,124.0,116.34,89.6
2018,4,6,10,45,2.0,147.0,3.55,17.2,148.5,140.31,108.77
2018,4,6,11,0,4.0,170.0,3.5,17.4,173.0,164.51,127.95
2018,4,6,11,15,6.0,187.0,3.55,17.45,192.0,183.06,142.62
2018,4,6,11,30,8.0,204.0,3.6,17.5,211.0,201.72,157.33
2018,4,6,11,45,9.0,216.0,3.6,17.6,224.0,214.55,167.32
2018,4,6,12,0,10.0,228.0,3.6,17.7,237.0,227.39,177.31
2018,4,6,12,15,9.0,219.0,3.6,17.75,227.0,217.56,169.49
2018,4,6,12,30,8.0,210.0,3.6,17.8,217.0,207.7,161.71
2018,4,6,12,45,6.0,176.0,3.6,17.85,181.0,172.51,133.89
2018,4,6,13,0,4.0,142.0,3.6,17.9,145.0,137.63,106.14
2018,4,6,13,15,6.0,169.5,3.6,17.9,174.0,165.98,128.96
2018,4,6,13,30,8.0,197.0,3.6,17.9,203.0,194.44,151.68
2018,4,6,13,45,9.0,208.5,3.6,17.9,215.5,206.38,161.27
2018,4,6,14,0,10.0,220.0,3.6,17.9,228.0,218.3,170.89
2018,4,6,14,15,9.5,214.0,3.5,17.85,221.0,211.66,165.86
2018,4,6,14,30,9.0,208.0,3.4,17.8,214.0,205.04,160.9
2018,4,6,14,45,9.0,186.0,3.25,17.75,192.0,183.2,143.84
2018,4,6,15,0,9.0,164.0,3.1,17.7,170.0,161.47,126.76
2018,4,6,15,15,7.5,159.0,3.1,17.7,163.5,155.2,122.0
2018,4,6,15,30,6.0,154.0,3.1,17.7,157.0,149.08,117.33
2018,4,6,15,45,26.5,160.5,2.8,17.5,173.5,171.6,136.4
2018,4,6,16,0,47.0,167.0,2.5,17.3,190.0,187.93,150.15
2018,4,6,16,15,59.0,158.5,2.45,17.2,184.5,182.72,146.15
2018,4,6,16,30,71.0,150.0,2.4,17.1,179.0,176.07,140.72
2018,4,6,16,45,46.5,124.0,2.35,16.95,142.0,136.71,108.42
2018,4,6,17,0,22.0,98.0,2.3,16.8,105.0,100.48,78.62
2018,4,6,17,15,19.0,79.0,2.1,16.65,84.0,79.82,61.18
2018,4,6,17,30,16.0,60.0,1.9,16.5,63.0,59.71,43.99
2018,4,6,17,45,8.0,40.5,1.75,16.3,42.0,38.69,26.22
2018,4,6,18,0,0.0,21.0,1.6,16.1,21.0,19.48,9.9
2018,4,6,18,15,0.0,13.0,1.65,16.05,13.0,12.06,0.0
2018,4,6,18,30,0.0,5.0,1.7,16.0,5.0,4.77,0.0
2018,4,6,18,45,0.0,2.5,1.75,16.0,2.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,4,7,5,45,1.0,7.5,3.4,14.1,7.5,7.15,0.0
2018,4,7,6,0,2.0,15.0,3.3,14.0,15.0,13.86,0.0
2018,4,7,6,15,7.0,31.0,3.4,14.1,32.0,28.84,16.29
2018,4,7,6,30,12.0,47.0,3.5,14.2,49.0,44.85,31.19
2018,4,7,6,45,27.0,68.5,3.6,14.35,74.5,69.2,51.74
2018,4,7,7,0,42.0,90.0,3.7,14.5,100.0,95.4,73.96
2018,4,7,7,15,44.5,109.0,3.85,14.65,122.0,117.43,93.02
2018,4,7,7,30,47.0,128.0,4.0,14.8,144.0,139.84,112.1
2018,4,7,7,45,55.5,151.5,4.1,15.0,173.5,169.61,136.91
2018,4,7,8,0,64.0,175.0,4.2,15.2,203.0,200.49,162.29
2018,4,7,8,15,72.0,189.5,4.2,15.45,224.5,223.02,180.5
2018,4,7,8,30,80.0,204.0,4.2,15.7,246.0,246.33,199.13
2018,4,7,8,45,68.5,209.0,4.2,15.9,247.0,248.23,200.01
2018,4,7,9,0,57.0,214.0,4.2,16.1,248.0,248.84,199.76
2018,4,7,9,15,99.5,238.0,4.2,16.45,303.0,315.11,252.91
2018,4,7,9,30,142.0,262.0,4.2,16.8,358.0,377.9,302.32
2018,4,7,9,45,225.5,290.0,4.2,17.1,451.5,490.95,390.36
2018,4,7,10,0,309.0,318.0,4.2,17.4,545.0,600.89,473.51
2018,4,7,10,15,400.0,304.5,4.25,17.6,610.5,688.29,539.14
2018,4,7,10,30,491.0,291.0,4.3,17.8,676.0,770.71,600.17
2018,4,7,10,45,578.5,261.0,4.35,18.05,727.0,834.97,647.48
2018,4,7,11,0,666.0,231.0,4.4,18.3,778.0,904.67,697.81
2018,4,7,11,15,731.5,204.5,4.5,18.35,815.0,953.05,731.3
2018,4,7,11,30,797.0,178.0,4.6,18.4,852.0,993.52,759.3
2018,4,7,11,45,767.5,194.0,4.7,18.45,847.0,994.8,760.31
2018,4,7,12,0,738.0,210.0,4.8,18.5,842.0,986.39,755.01
2018,4,7,12,15,744.5,206.0,4.9,18.5,843.0,989.13,757.75
2018,4,7,12,30,751.0,202.0,5.0,18.5,844.0,988.51,758.21
2018,4,7,12,45,777.0,193.5,5.05,18.5,851.0,998.96,766.15
2018,4,7,13,0,803.0,185.0,5.1,18.5,858.0,999.39,767.17
2018,4,7,13,15,705.5,220.5,5.15,18.4,803.5,935.88,723.73
2018,4,7,13,30,608.0,256.0,5.2,18.3,749.0,864.93,672.95
2018,4,7,13,45,647.5,231.5,5.25,18.25,742.0,860.56,672.41
2018,4,7,14,0,687.0,207.0,5.3,18.2,735.0,851.25,667.63
2018,4,7,14,15,705.0,193.0,5.3,17.95,716.0,829.16,653.24
2018,4,7,14,30,723.0,179.0,5.3,17.7,697.0,803.27,636.11
2018,4,7,14,45,726.5,167.5,5.3,17.45,664.5,764.7,609.32
2018,4,7,15,0,730.0,156.0,5.3,17.2,632.0,723.46,579.7
2018,4,7,15,15,708.5,152.5,5.3,17.2,589.0,670.45,539.48
2018,4,7,15,30,687.0,149.0,5.3,17.2,546.0,617.26,498.35
2018,4,7,15,45,664.0,141.0,5.15,16.6,498.5,558.76,452.94
2018,4,7,16,0,641.0,133.0,5.0,16.0,451.0,500.96,406.89
2018,4,7,16,15,629.0,122.5,4.85,15.6,407.0,447.16,362.45
2018,4,7,16,30,617.0,112.0,4.7,15.2,363.0,393.46,316.69
2018,4,7,16,45,572.5,104.0,4.5,14.85,311.5,330.17,262.02
2018,4,7,17,0,528.0,96.0,4.3,14.5,260.0,271.28,210.07
2018,4,7,17,15,460.5,86.0,3.9,13.95,209.5,207.51,154.53
2018,4,7,17,30,393.0,76.0,3.5,13.4,159.0,153.69,108.14
2018,4,7,17,45,298.5,61.5,3.1,12.8,114.5,100.12,65.21
2018,4,7,18,0,204.0,47.0,2.7,12.2,70.0,58.34,34.42
2018,4,7,18,15,116.5,29.0,2.55,11.85,40.5,25.22,2.45
2018,4,7,18,30,29.0,11.0,2.4,11.5,11.0,10.48,0.0
2018,4,7,18,45,14.5,5.5,2.25,11.2,5.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,8,5,45,53.0,11.5,1.55,8.9,14.0,10.96,0.0
2018,4,8,6,0,106.0,23.0,1.6,9.4,28.0,18.4,0.0
2018,4,8,6,15,221.0,38.0,1.95,9.95,65.5,46.71,24.9
2018,4,8,6,30,336.0,53.0,2.3,10.5,103.0,90.69,56.15
2018,4,8,6,45,425.5,62.5,2.6,11.1,152.0,140.72,95.98
2018,4,8,7,0,515.0,72.0,2.9,11.7,201.0,200.5,146.79
2018,4,8,7,15,573.5,79.0,3.0,12.05,253.5,259.05,199.04
2018,4,8,7,30,632.0,86.0,3.1,12.4,306.0,324.05,256.49
2018,4,8,7,45,674.5,90.0,3.2,12.75,358.5,385.26,310.18
2018,4,8,8,0,717.0,94.0,3.3,13.1,411.0,450.2,365.48
2018,4,8,8,15,745.5,98.5,3.25,13.5,461.5,511.47,415.95
2018,4,8,8,30,774.0,103.0,3.2,13.9,512.0,573.48,465.3
2018,4,8,8,45,794.5,106.5,3.2,14.3,559.0,630.87,509.65
2018,4,8,9,0,815.0,110.0,3.2,14.7,606.0,688.14,552.57
2018,4,8,9,15,833.0,111.5,3.15,15.1,648.5,741.0,589.83
2018,4,8,9,30,851.0,113.0,3.1,15.5,691.0,792.84,624.72
2018,4,8,9,45,867.5,113.0,3.05,15.9,728.5,840.49,655.94
2018,4,8,10,0,884.0,113.0,3.0,16.3,766.0,880.64,681.37
2018,4,8,10,15,892.0,115.0,3.0,16.6,796.0,918.59,705.6
2018,4,8,10,30,900.0,117.0,3.0,16.9,826.0,953.73,727.69
2018,4,8,10,45,905.0,118.0,3.0,17.2,848.0,981.98,744.95
2018,4,8,11,0,910.0,119.0,3.0,17.5,870.0,1006.92,759.97
2018,4,8,11,15,912.0,120.5,3.0,17.75,884.0,1026.0,771.23
2018,4,8,11,30,914.0,122.0,3.0,18.0,898.0,1041.44,780.16
2018,4,8,11,45,914.0,123.0,3.0,18.25,904.0,1050.62,785.06
2018,4,8,12,0,914.0,124.0,3.0,18.5,910.0,1056.0,787.62
2018,4,8,12,15,914.0,123.5,3.0,18.7,908.5,1055.99,786.94
2018,4,8,12,30,914.0,123.0,3.0,18.9,907.0,1052.15,783.93
2018,4,8,12,45,912.5,122.0,3.0,19.05,897.5,1042.49,777.4
2018,4,8,13,0,911.0,121.0,3.0,19.2,888.0,1029.1,768.57
2018,4,8,13,15,906.5,120.0,2.95,19.3,870.0,1009.13,755.2
2018,4,8,13,30,902.0,119.0,2.9,19.4,852.0,985.68,739.66
2018,4,8,13,45,895.5,117.5,2.85,19.45,827.0,956.5,720.48
2018,4,8,14,0,889.0,116.0,2.8,19.5,802.0,924.21,699.23
2018,4,8,14,15,879.5,114.5,2.8,19.5,770.0,886.39,674.67
2018,4,8,14,30,870.0,113.0,2.8,19.5,738.0,846.03,648.2
2018,4,8,14,45,856.5,110.5,2.75,19.5,699.0,803.95,619.97
2018,4,8,15,0,843.0,108.0,2.7,19.5,660.0,754.74,586.41
2018,4,8,15,15,825.5,105.5,2.7,19.5,616.0,701.23,549.47
2018,4,8,15,30,808.0,103.0,2.7,19.5,572.0,646.89,509.35
2018,4,8,15,45,783.0,100.0,2.65,19.2,523.5,586.96,464.27
2018,4,8,16,0,758.0,97.0,2.6,18.9,475.0,527.6,418.25
2018,4,8,16,15,724.0,93.5,2.45,18.5,423.5,464.45,367.73
2018,4,8,16,30,690.0,90.0,2.3,18.1,372.0,403.13,317.13
2018,4,8,16,45,641.0,85.0,2.15,17.7,319.0,337.18,261.62
2018,4,8,17,0,592.0,80.0,2.0,17.3,266.0,276.02,208.81
2018,4,8,17,15,523.5,72.5,1.9,16.4,214.5,212.46,154.46
2018,4,8,17,30,455.0,65.0,1.8,15.5,163.0,156.85,107.14
2018,4,8,17,45,350.5,54.5,1.7,14.6,117.5,100.46,62.77
2018,4,8,18,0,246.0,44.0,1.6,13.7,72.0,58.54,33.07
2018,4,8,18,15,146.5,28.0,1.65,13.3,42.5,24.31,4.16
2018,4,8,18,30,47.0,12.0,1.7,12.9,13.0,11.44,0.0
2018,4,8,18,45,23.5,6.0,1.7,12.45,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,9,5,45,24.0,10.0,1.25,8.9,11.5,9.53,0.0
2018,4,9,6,0,48.0,20.0,1.2,9.3,23.0,16.67,0.0
2018,4,9,6,15,83.0,37.5,1.55,9.95,48.0,38.89,23.15
2018,4,9,6,30,118.0,55.0,1.9,10.6,73.0,66.33,45.32
2018,4,9,6,45,135.0,76.0,2.25,11.25,104.5,97.15,71.64
2018,4,9,7,0,152.0,97.0,2.6,11.9,136.0,130.83,100.97
2018,4,9,7,15,205.5,115.5,2.6,12.4,180.5,177.99,140.72
2018,4,9,7,30,259.0,134.0,2.6,12.9,225.0,229.71,184.36
2018,4,9,7,45,278.5,153.5,2.65,13.4,265.5,274.1,221.95
2018,4,9,8,0,298.0,173.0,2.7,13.9,306.0,320.45,260.29
2018,4,9,8,15,297.5,194.5,2.65,14.5,340.0,359.83,291.78
2018,4,9,8,30,297.0,216.0,2.6,15.1,374.0,398.68,321.88
2018,4,9,8,45,269.5,243.5,2.55,15.7,396.5,425.73,341.46
2018,4,9,9,0,242.0,271.0,2.5,16.3,419.0,442.09,352.26
2018,4,9,9,15,352.5,258.5,2.5,16.85,490.5,530.41,420.4
2018,4,9,9,30,463.0,246.0,2.5,17.4,562.0,628.83,493.75
2018,4,9,9,45,520.0,241.5,2.45,18.0,614.0,690.9,537.49
2018,4,9,10,0,577.0,237.0,2.4,18.6,666.0,755.18,581.94
2018,4,9,10,15,673.0,208.0,2.35,19.05,727.0,834.33,637.04
2018,4,9,10,30,769.0,179.0,2.3,19.5,788.0,912.15,687.1
2018,4,9,10,45,820.5,160.5,2.3,19.95,826.0,956.18,713.83
2018,4,9,11,0,872.0,142.0,2.3,20.4,864.0,1003.73,742.83
2018,4,9,11,15,877.5,141.0,2.2,20.7,878.5,1014.41,746.73
2018,4,9,11,30,883.0,140.0,2.1,21.0,893.0,1030.18,754.33
2018,4,9,11,45,787.0,191.5,2.05,21.35,866.0,1005.49,736.31
2018,4,9,12,0,691.0,243.0,2.0,21.7,839.0,974.26,714.6
2018,4,9,12,15,755.5,208.0,2.0,21.9,859.0,1002.52,732.68
2018,4,9,12,30,820.0,173.0,2.0,22.1,879.0,1020.61,743.54
2018,4,9,12,45,856.0,151.5,1.95,22.35,881.5,1026.96,746.29
2018,4,9,13,0,892.0,130.0,1.9,22.6,884.0,1020.1,740.85
2018,4,9,13,15,865.0,140.5,1.8,22.75,859.5,999.19,726.33
2018,4,9,13,30,838.0,151.0,1.7,22.9,835.0,967.12,704.87
2018,4,9,13,45,732.0,190.5,1.65,23.1,775.0,895.29,658.13
2018,4,9,14,0,626.0,230.0,1.6,23.3,715.0,819.85,607.5
2018,4,9,14,15,587.0,233.5,1.4,23.4,673.5,768.23,571.11
2018,4,9,14,30,548.0,237.0,1.2,23.5,632.0,714.21,532.6
2018,4,9,14,45,491.5,242.5,1.05,23.6,583.0,652.47,488.55
2018,4,9,15,0,435.0,248.0,0.9,23.7,534.0,593.3,445.85
2018,4,9,15,15,421.0,233.5,0.9,23.7,495.5,547.1,414.14
2018,4,9,15,30,407.0,219.0,0.9,23.7,457.0,500.99,381.65
2018,4,9,15,45,372.5,206.0,0.45,23.75,409.5,437.9,332.94
2018,4,9,16,0,338.0,193.0,0.0,23.8,362.0,384.65,291.33
2018,4,9,16,15,363.5,165.0,0.15,23.4,329.5,349.07,266.03
2018,4,9,16,30,389.0,137.0,0.3,23.0,297.0,314.89,240.28
2018,4,9,16,45,320.0,127.0,0.45,22.65,247.0,249.9,190.13
2018,4,9,17,0,251.0,117.0,0.6,22.3,197.0,197.29,148.75
2018,4,9,17,15,184.0,99.5,0.75,21.35,152.5,145.95,108.27
2018,4,9,17,30,117.0,82.0,0.9,20.4,108.0,101.48,73.44
2018,4,9,17,45,91.5,61.5,1.0,19.4,78.5,70.24,48.17
2018,4,9,18,0,66.0,41.0,1.1,18.4,49.0,42.52,26.1
2018,4,9,18,15,54.0,26.5,1.2,17.85,31.0,23.45,5.62
2018,4,9,18,30,42.0,12.0,1.3,17.3,13.0,11.44,0.0
2018,4,9,18,45,21.0,6.0,1.4,16.75,6.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.55,16.4,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,10,5,45,0.0,4.0,2.25,12.5,4.0,3.81,0.0
2018,4,10,6,0,0.0,8.0,2.3,12.7,8.0,7.41,0.0
2018,4,10,6,15,1.5,23.0,2.4,13.05,23.0,21.44,11.61
2018,4,10,6,30,3.0,38.0,2.5,13.4,38.0,35.66,24.25
2018,4,10,6,45,2.5,48.0,2.65,13.8,48.5,45.08,32.67
2018,4,10,7,0,2.0,58.0,2.8,14.2,59.0,54.44,40.86
2018,4,10,7,15,9.0,81.0,2.85,14.5,84.5,78.31,61.0
2018,4,10,7,30,16.0,104.0,2.9,14.8,110.0,103.21,81.82
2018,4,10,7,45,19.0,119.0,2.95,15.05,127.0,119.71,95.45
2018,4,10,8,0,22.0,134.0,3.0,15.3,144.0,139.31,111.48
2018,4,10,8,15,15.5,137.0,3.1,15.45,144.5,137.1,109.29
2018,4,10,8,30,9.0,140.0,3.2,15.6,145.0,136.9,108.69
2018,4,10,8,45,17.5,183.5,3.3,15.7,194.0,184.87,147.66
2018,4,10,9,0,26.0,227.0,3.4,15.8,243.0,234.14,186.99
2018,4,10,9,15,20.0,224.5,3.45,15.95,237.5,228.34,181.6
2018,4,10,9,30,14.0,222.0,3.5,16.1,232.0,222.0,175.9
2018,4,10,9,45,18.0,246.0,3.55,16.2,259.0,249.43,197.4
2018,4,10,10,0,22.0,270.0,3.6,16.3,286.0,277.24,218.96
2018,4,10,10,15,29.5,297.0,3.55,16.4,319.5,321.48,253.18
2018,4,10,10,30,37.0,324.0,3.5,16.5,353.0,357.56,280.66
2018,4,10,10,45,53.0,353.5,3.45,16.65,396.5,404.73,316.6
2018,4,10,11,0,69.0,383.0,3.4,16.8,440.0,452.67,352.59
2018,4,10,11,15,58.0,361.5,3.35,16.8,410.0,420.51,327.57
2018,4,10,11,30,47.0,340.0,3.3,16.8,380.0,387.88,302.43
2018,4,10,11,45,32.0,311.5,3.25,16.85,339.0,343.59,268.04
2018,4,10,12,0,17.0,283.0,3.2,16.9,298.0,288.53,225.09
2018,4,10,12,15,36.0,329.0,3.25,16.85,360.5,366.13,285.67
2018,4,10,12,30,55.0,375.0,3.3,16.8,423.0,433.43,337.1
2018,4,10,12,45,51.0,336.5,3.35,16.8,380.5,388.29,302.92
2018,4,10,13,0,47.0,298.0,3.4,16.8,338.0,343.38,269.01
2018,4,10,13,15,27.5,240.0,3.45,16.75,263.5,263.86,207.14
2018,4,10,13,30,8.0,182.0,3.5,16.7,189.0,179.72,140.39
2018,4,10,13,45,41.5,261.0,3.55,16.65,293.5,296.61,234.2
2018,4,10,14,0,75.0,340.0,3.6,16.6,398.0,407.16,320.44
2018,4,10,14,15,82.0,332.0,3.65,16.5,393.0,402.18,317.06
2018,4,10,14,30,89.0,324.0,3.7,16.4,388.0,396.48,313.56
2018,4,10,14,45,54.0,277.5,3.75,16.25,316.0,316.96,251.6
2018,4,10,15,0,19.0,231.0,3.8,16.1,244.0,234.13,185.92
2018,4,10,15,15,46.0,231.0,3.8,16.1,259.0,258.63,206.84
2018,4,10,15,30,73.0,231.0,3.8,16.1,274.0,273.92,219.99
2018,4,10,15,45,82.0,221.0,3.9,15.8,265.5,265.36,213.87
2018,4,10,16,0,91.0,211.0,4.0,15.5,257.0,255.71,206.72
2018,4,10,16,15,58.5,175.5,3.95,15.3,204.0,198.76,160.44
2018,4,10,16,30,26.0,140.0,3.9,15.1,151.0,145.79,117.03
2018,4,10,16,45,20.0,106.0,3.85,14.9,113.5,108.61,86.25
2018,4,10,17,0,14.0,72.0,3.8,14.7,76.0,71.54,55.11
2018,4,10,17,15,9.0,59.0,3.45,14.15,61.5,57.22,43.03
2018,4,10,17,30,4.0,46.0,3.1,13.6,47.0,43.54,31.4
2018,4,10,17,45,91.5,38.0,2.75,13.0,49.5,48.85,31.64
2018,4,10,18,0,179.0,30.0,2.4,12.4,52.0,40.76,21.43
2018,4,10,18,15,132.5,23.0,2.4,12.0,35.0,19.95,4.91
2018,4,10,18,30,86.0,16.0,2.4,11.6,18.0,15.25,0.0
2018,4,10,18,45,43.0,8.0,2.4,11.2,9.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,11,5,45,0.5,8.0,2.55,10.2,8.0,7.63,0.0
2018,4,11,6,0,1.0,16.0,2.5,10.3,16.0,14.85,0.61
2018,4,11,6,15,3.5,32.5,2.6,10.65,33.0,30.22,19.03
2018,4,11,6,30,6.0,49.0,2.7,11.0,50.0,46.08,33.25
2018,4,11,6,45,45.5,71.5,2.85,11.3,83.0,75.56,57.27
2018,4,11,7,0,85.0,94.0,3.0,11.6,116.0,111.7,87.38
2018,4,11,7,15,145.5,95.0,3.0,11.85,143.5,139.81,110.65
2018,4,11,7,30,206.0,96.0,3.0,12.1,171.0,173.08,139.04
2018,4,11,7,45,161.0,127.0,3.0,12.35,191.0,194.26,158.17
2018,4,11,8,0,116.0,158.0,3.0,12.6,211.0,212.98,173.99
2018,4,11,8,15,207.5,189.0,2.95,12.8,296.5,300.85,246.35
2018,4,11,8,30,299.0,220.0,2.9,13.0,382.0,404.46,329.58
2018,4,11,8,45,280.5,244.5,2.85,13.15,407.0,434.16,351.86
2018,4,11,9,0,262.0,269.0,2.8,13.3,432.0,461.47,371.97
2018,4,11,9,15,254.0,292.0,2.9,13.45,458.5,492.69,395.18
2018,4,11,9,30,246.0,315.0,3.0,13.6,485.0,522.57,416.97
2018,4,11,9,45,239.5,332.0,3.05,13.75,504.5,536.75,426.78
2018,4,11,10,0,233.0,349.0,3.1,13.9,524.0,558.41,442.09
2018,4,11,10,15,168.0,363.5,3.3,13.95,492.0,524.29,414.21
2018,4,11,10,30,103.0,378.0,3.5,14.0,460.0,474.58,374.45
2018,4,11,10,45,93.0,384.0,3.65,14.05,459.5,474.33,373.92
2018,4,11,11,0,83.0,390.0,3.8,14.1,459.0,473.26,372.56
2018,4,11,11,15,172.0,397.0,4.0,14.1,543.5,581.79,457.55
2018,4,11,11,30,261.0,404.0,4.2,14.1,628.0,692.61,541.96
2018,4,11,11,45,285.0,407.5,4.4,14.1,654.0,723.09,565.11
2018,4,11,12,0,309.0,411.0,4.6,14.1,680.0,752.48,587.93
2018,4,11,12,15,256.5,415.5,4.7,14.1,638.5,704.65,551.56
2018,4,11,12,30,204.0,420.0,4.8,14.1,597.0,643.03,505.08
2018,4,11,12,45,135.5,396.0,4.9,14.1,513.0,547.47,431.97
2018,4,11,13,0,67.0,372.0,5.0,14.1,429.0,440.3,348.46
2018,4,11,13,15,63.0,367.0,5.05,14.05,419.5,429.86,340.93
2018,4,11,13,30,59.0,362.0,5.1,14.0,410.0,419.28,333.02
2018,4,11,13,45,183.5,345.5,5.1,13.9,489.5,525.98,420.53
2018,4,11,14,0,308.0,329.0,5.1,13.8,569.0,624.47,499.57
2018,4,11,14,15,392.5,298.5,5.05,13.7,592.0,663.8,531.83
2018,4,11,14,30,477.0,268.0,5.0,13.6,615.0,686.74,551.79
2018,4,11,14,45,364.0,280.5,4.95,13.5,537.0,581.46,469.44
2018,4,11,15,0,251.0,293.0,4.9,13.4,459.0,493.44,399.29
2018,4,11,15,15,194.5,274.5,4.9,13.4,398.0,414.41,336.83
2018,4,11,15,30,138.0,256.0,4.9,13.4,337.0,348.3,283.59
2018,4,11,15,45,148.0,234.5,4.9,13.4,315.0,324.57,265.16
2018,4,11,16,0,158.0,213.0,4.9,13.4,293.0,299.61,245.21
2018,4,11,16,15,152.5,190.5,4.8,13.2,261.0,264.69,216.63
2018,4,11,16,30,147.0,168.0,4.7,13.0,229.0,230.27,187.96
2018,4,11,16,45,75.5,110.0,4.55,12.75,141.0,136.44,109.81
2018,4,11,17,0,4.0,52.0,4.4,12.5,53.0,49.61,37.02
2018,4,11,17,15,2.0,47.5,4.35,12.3,48.0,44.65,32.81
2018,4,11,17,30,0.0,43.0,4.3,12.1,43.0,39.95,28.69
2018,4,11,17,45,0.0,37.5,4.25,11.85,37.5,34.84,23.99
2018,4,11,18,0,0.0,32.0,4.2,11.6,32.0,29.66,18.89
2018,4,11,18,15,5.0,21.0,4.35,11.35,21.0,19.47,6.22
2018,4,11,18,30,10.0,10.0,4.5,11.1,10.0,9.53,0.0
2018,4,11,18,45,5.0,5.0,4.65,10.8,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.55,10.2,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,9.6,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.55,8.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.35,8.35,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,6.55,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,4,12,5,15,8.0,2.5,1.75,5.4,2.0,0.0,0.0
2018,4,12,5,30,16.0,5.0,1.8,6.0,4.0,0.0,0.0
2018,4,12,5,45,102.5,17.5,1.85,6.65,23.5,16.68,0.0
2018,4,12,6,0,189.0,30.0,1.9,7.3,43.0,24.43,7.86
2018,4,12,6,15,307.5,41.5,2.2,7.9,84.0,57.6,31.75
2018,4,12,6,30,426.0,53.0,2.5,8.5,125.0,106.49,66.33
2018,4,12,6,45,502.0,61.5,2.8,9.1,175.0,158.04,108.93
2018,4,12,7,0,578.0,70.0,3.1,9.7,225.0,218.83,162.12
2018,4,12,7,15,629.0,75.5,3.2,10.1,277.5,277.66,215.53
2018,4,12,7,30,680.0,81.0,3.3,10.5,330.0,341.89,273.02
2018,4,12,7,45,715.5,86.0,3.45,10.9,383.0,403.93,327.82
2018,4,12,8,0,751.0,91.0,3.6,11.3,436.0,468.83,383.39
2018,4,12,8,15,775.5,95.0,3.55,11.7,486.0,528.92,433.17
2018,4,12,8,30,800.0,99.0,3.5,12.1,536.0,589.97,481.99
2018,4,12,8,45,815.5,104.0,3.5,12.45,582.0,646.78,526.15
2018,4,12,9,0,831.0,109.0,3.5,12.8,628.0,702.94,568.49
2018,4,12,9,15,841.5,113.5,3.45,13.1,669.0,753.91,604.42
2018,4,12,9,30,852.0,118.0,3.4,13.4,710.0,803.21,638.01
2018,4,12,9,45,837.5,131.0,3.4,13.65,737.5,839.03,661.73
2018,4,12,10,0,823.0,144.0,3.4,13.9,765.0,870.85,682.47
2018,4,12,10,15,744.5,183.5,3.35,14.1,761.0,873.8,682.44
2018,4,12,10,30,666.0,223.0,3.3,14.3,757.0,865.32,674.56
2018,4,12,10,45,522.5,248.5,3.3,14.5,674.5,770.26,602.83
2018,4,12,11,0,379.0,274.0,3.3,14.7,592.0,670.98,526.96
2018,4,12,11,15,380.0,301.0,3.35,14.8,624.5,707.64,553.47
2018,4,12,11,30,381.0,328.0,3.4,14.9,657.0,742.43,577.54
2018,4,12,11,45,568.0,267.5,3.5,15.0,761.5,872.97,676.0
2018,4,12,12,0,755.0,207.0,3.6,15.1,866.0,1000.81,766.4
2018,4,12,12,15,812.0,180.5,3.7,15.15,888.0,1023.84,781.65
2018,4,12,12,30,869.0,154.0,3.8,15.2,910.0,1049.83,799.91
2018,4,12,12,45,855.0,160.0,3.95,15.2,897.0,1035.1,790.98
2018,4,12,13,0,841.0,166.0,4.1,15.2,884.0,1016.96,780.06
2018,4,12,13,15,836.0,164.5,4.2,15.15,866.0,996.49,767.35
2018,4,12,13,30,831.0,163.0,4.3,15.1,848.0,972.76,752.4
2018,4,12,13,45,824.0,160.0,4.35,15.05,822.5,942.51,732.73
2018,4,12,14,0,817.0,157.0,4.4,15.0,797.0,909.4,710.95
2018,4,12,14,15,806.5,155.0,4.4,14.9,765.5,871.62,685.42
2018,4,12,14,30,796.0,153.0,4.4,14.8,734.0,831.59,658.07
2018,4,12,14,45,681.0,178.0,4.4,14.7,657.0,738.32,590.07
2018,4,12,15,0,566.0,203.0,4.4,14.6,580.0,643.99,518.03
2018,4,12,15,15,571.5,186.0,4.4,14.6,545.5,603.24,487.84
2018,4,12,15,30,577.0,169.0,4.4,14.6,511.0,564.03,457.76
2018,4,12,15,45,628.5,148.5,4.25,14.3,493.0,543.53,441.95
2018,4,12,16,0,680.0,128.0,4.1,14.0,475.0,516.17,419.62
2018,4,12,16,15,648.0,121.5,3.9,13.75,424.5,454.44,368.64
2018,4,12,16,30,616.0,115.0,3.7,13.5,374.0,394.96,318.28
2018,4,12,16,45,573.0,107.0,3.5,13.2,322.5,332.4,264.39
2018,4,12,17,0,530.0,99.0,3.3,12.9,271.0,271.95,211.29
2018,4,12,17,15,467.0,88.5,3.05,12.25,220.5,210.89,158.03
2018,4,12,17,30,404.0,78.0,2.8,11.6,170.0,157.14,111.51
2018,4,12,17,45,317.0,64.5,2.5,10.95,125.0,104.87,69.18
2018,4,12,18,0,230.0,51.0,2.2,10.3,80.0,63.39,38.63
2018,4,12,18,15,139.0,34.0,2.25,9.95,49.0,29.76,12.97
2018,4,12,18,30,48.0,17.0,2.3,9.6,18.0,16.2,0.0
2018,4,12,18,45,24.0,8.5,2.3,9.25,9.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,13,5,15,6.0,2.0,1.75,4.85,2.0,0.0,0.0
2018,4,13,5,30,12.0,4.0,1.9,5.5,4.0,0.0,0.0
2018,4,13,5,45,77.0,18.0,2.05,6.2,23.0,17.16,0.0
2018,4,13,6,0,142.0,32.0,2.2,6.9,42.0,26.42,11.32
2018,4,13,6,15,254.0,45.5,2.35,7.6,82.0,58.3,34.25
2018,4,13,6,30,366.0,59.0,2.5,8.3,122.0,103.9,66.94
2018,4,13,6,45,455.5,67.0,2.7,9.0,173.0,155.45,108.89
2018,4,13,7,0,545.0,75.0,2.9,9.7,224.0,216.48,161.42
2018,4,13,7,15,598.5,81.5,3.2,10.5,277.0,275.21,214.1
2018,4,13,7,30,652.0,88.0,3.5,11.3,330.0,339.69,271.12
2018,4,13,7,45,692.0,92.0,3.8,12.05,382.5,401.13,324.81
2018,4,13,8,0,732.0,96.0,4.1,12.8,435.0,465.94,379.79
2018,4,13,8,15,758.5,99.5,4.2,13.35,485.0,525.51,429.12
2018,4,13,8,30,785.0,103.0,4.3,13.9,535.0,586.34,477.95
2018,4,13,8,45,805.0,106.0,4.35,14.45,581.5,643.21,522.1
2018,4,13,9,0,825.0,109.0,4.4,15.0,628.0,699.85,564.83
2018,4,13,9,15,842.5,110.5,4.35,15.45,670.5,752.5,601.74
2018,4,13,9,30,860.0,112.0,4.3,15.9,713.0,804.03,636.67
2018,4,13,9,45,876.0,111.5,4.25,16.3,750.0,845.66,663.99
2018,4,13,10,0,892.0,111.0,4.2,16.7,787.0,890.08,693.09
2018,4,13,10,15,899.0,112.5,4.15,17.05,815.5,926.47,716.24
2018,4,13,10,30,906.0,114.0,4.1,17.4,844.0,959.96,737.19
2018,4,13,10,45,909.0,116.0,4.05,17.75,865.0,987.12,753.61
2018,4,13,11,0,912.0,118.0,4.0,18.1,886.0,1010.87,767.65
2018,4,13,11,15,914.0,119.5,3.9,18.4,900.0,1029.58,778.07
2018,4,13,11,30,916.0,121.0,3.8,18.7,914.0,1044.64,786.05
2018,4,13,11,45,914.0,122.5,3.75,18.95,918.5,1051.98,789.44
2018,4,13,12,0,912.0,124.0,3.7,19.2,923.0,1055.51,790.46
2018,4,13,12,15,911.5,124.0,3.65,19.4,921.0,1055.19,789.21
2018,4,13,12,30,911.0,124.0,3.6,19.6,919.0,1051.07,785.62
2018,4,13,12,45,894.5,130.5,3.55,19.85,904.0,1034.11,773.47
2018,4,13,13,0,878.0,137.0,3.5,20.1,889.0,1013.74,759.27
2018,4,13,13,15,837.5,153.0,3.45,20.2,859.0,985.72,740.47
2018,4,13,13,30,797.0,169.0,3.4,20.3,829.0,946.66,714.26
2018,4,13,13,45,808.5,158.5,3.3,20.45,810.5,926.47,700.5
2018,4,13,14,0,820.0,148.0,3.2,20.6,792.0,902.49,684.07
2018,4,13,14,15,782.0,155.5,3.1,20.65,750.0,850.78,648.79
2018,4,13,14,30,744.0,163.0,3.0,20.7,708.0,802.11,615.54
2018,4,13,14,45,743.0,151.5,2.95,20.7,672.0,759.15,586.43
2018,4,13,15,0,742.0,140.0,2.9,20.7,636.0,713.86,555.05
2018,4,13,15,15,752.0,127.0,2.9,20.7,601.5,672.53,525.67
2018,4,13,15,30,762.0,114.0,2.9,20.7,567.0,627.18,492.52
2018,4,13,15,45,697.5,118.5,2.55,20.45,507.0,554.24,436.21
2018,4,13,16,0,633.0,123.0,2.2,20.2,447.0,484.9,381.79
2018,4,13,16,15,606.5,115.5,1.95,19.7,400.0,427.55,336.31
2018,4,13,16,30,580.0,108.0,1.7,19.2,353.0,371.96,290.86
2018,4,13,16,45,589.0,92.5,1.45,18.75,313.0,324.02,249.72
2018,4,13,17,0,598.0,77.0,1.2,18.3,273.0,274.25,205.52
2018,4,13,17,15,526.0,70.0,1.2,17.45,220.0,210.07,151.49
2018,4,13,17,30,454.0,63.0,1.2,16.6,167.0,154.25,104.68
2018,4,13,17,45,373.0,53.5,1.2,15.75,124.5,103.47,64.26
2018,4,13,18,0,292.0,44.0,1.2,14.9,82.0,61.59,34.3
2018,4,13,18,15,196.5,31.0,1.25,14.4,51.5,27.44,11.61
2018,4,13,18,30,101.0,18.0,1.3,13.9,21.0,17.16,0.0
2018,4,13,18,45,50.5,9.0,1.3,13.4,10.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
