Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,12,4,45,81.0,9.0,2.0,13.95,12.0,8.58,0.0
2018,6,12,5,0,162.0,18.0,2.2,14.4,24.0,17.16,0.0
2018,6,12,5,15,290.0,27.0,2.3,15.1,56.5,21.96,10.03
2018,6,12,5,30,418.0,36.0,2.4,15.8,89.0,28.2,18.47
2018,6,12,5,45,499.5,42.0,2.55,16.5,132.5,32.63,22.9
2018,6,12,6,0,581.0,48.0,2.7,17.2,176.0,74.64,37.55
2018,6,12,6,15,633.0,52.5,2.6,18.1,224.0,123.51,70.29
2018,6,12,6,30,685.0,57.0,2.5,19.0,272.0,175.92,111.9
2018,6,12,6,45,721.5,60.5,2.35,19.85,322.5,229.5,157.97
2018,6,12,7,0,758.0,64.0,2.2,20.7,373.0,286.81,207.67
2018,6,12,7,15,785.0,67.0,2.2,22.0,423.5,343.74,256.31
2018,6,12,7,30,812.0,70.0,2.2,23.3,474.0,403.89,305.86
2018,6,12,7,45,831.5,72.0,2.2,24.6,522.5,459.91,350.5
2018,6,12,8,0,851.0,74.0,2.2,25.9,571.0,516.59,393.74
2018,6,12,8,15,866.5,76.0,2.25,26.8,617.5,571.4,434.63
2018,6,12,8,30,882.0,78.0,2.3,27.7,664.0,625.91,473.79
2018,6,12,8,45,894.0,79.5,2.4,28.6,706.5,677.03,509.45
2018,6,12,9,0,906.0,81.0,2.5,29.5,749.0,727.0,541.79
2018,6,12,9,15,915.0,82.5,2.65,30.15,787.0,773.29,571.24
2018,6,12,9,30,924.0,84.0,2.8,30.8,825.0,817.69,599.02
2018,6,12,9,45,931.5,84.5,2.9,31.45,857.5,857.69,623.26
2018,6,12,10,0,939.0,85.0,3.0,32.1,890.0,895.24,645.63
2018,6,12,10,15,944.0,86.5,3.05,32.6,917.0,928.94,665.36
2018,6,12,10,30,949.0,88.0,3.1,33.1,944.0,959.67,683.05
2018,6,12,10,45,952.5,89.0,3.2,33.55,964.0,985.36,697.97
2018,6,12,11,0,956.0,90.0,3.3,34.0,984.0,1007.73,710.79
2018,6,12,11,15,958.5,90.0,3.4,34.15,996.5,1024.69,721.14
2018,6,12,11,30,961.0,90.0,3.5,34.3,1009.0,1038.12,729.38
2018,6,12,11,45,961.5,90.5,3.6,34.5,1014.5,1046.47,734.41
2018,6,12,12,0,962.0,91.0,3.7,34.7,1020.0,1051.18,737.28
2018,6,12,12,15,960.0,92.0,3.85,34.65,1018.0,1050.24,737.85
2018,6,12,12,30,958.0,93.0,4.0,34.6,1016.0,1045.65,736.23
2018,6,12,12,45,953.5,95.0,4.1,34.6,1006.0,1036.0,731.03
2018,6,12,13,0,949.0,97.0,4.2,34.6,996.0,1022.81,723.67
2018,6,12,13,15,946.0,96.5,4.3,34.45,980.0,1005.09,713.92
2018,6,12,13,30,943.0,96.0,4.4,34.3,964.0,983.96,701.99
2018,6,12,13,45,909.0,112.0,4.45,34.15,931.5,947.76,679.99
2018,6,12,14,0,875.0,128.0,4.5,34.0,899.0,909.7,656.67
2018,6,12,14,15,867.0,126.0,4.55,33.75,868.5,875.03,635.64
2018,6,12,14,30,859.0,124.0,4.6,33.5,838.0,837.95,612.75
2018,6,12,14,45,811.5,139.5,4.65,33.25,791.0,788.56,581.22
2018,6,12,15,0,764.0,155.0,4.7,33.0,744.0,735.7,546.68
2018,6,12,15,15,783.0,136.5,4.7,33.0,712.5,698.08,521.1
2018,6,12,15,30,802.0,118.0,4.7,33.0,681.0,656.62,492.06
2018,6,12,15,45,831.5,99.5,4.65,32.25,650.5,617.84,465.38
2018,6,12,16,0,861.0,81.0,4.6,31.5,620.0,574.15,433.97
2018,6,12,16,15,845.5,78.5,4.55,30.9,573.0,519.12,392.28
2018,6,12,16,30,830.0,76.0,4.5,30.3,526.0,464.08,349.16
2018,6,12,16,45,808.0,73.0,4.5,29.65,476.5,405.04,301.76
2018,6,12,17,0,786.0,70.0,4.5,29.0,427.0,347.97,254.34
2018,6,12,17,15,756.0,66.5,4.45,28.05,376.5,289.57,205.08
2018,6,12,17,30,726.0,63.0,4.4,27.1,326.0,233.89,157.39
2018,6,12,17,45,683.0,59.0,4.3,26.1,276.0,178.35,111.0
2018,6,12,18,0,640.0,55.0,4.2,25.1,226.0,127.57,71.26
2018,6,12,18,15,575.5,49.5,4.15,23.95,179.5,76.42,37.84
2018,6,12,18,30,511.0,44.0,4.1,22.8,133.0,35.14,24.37
2018,6,12,18,45,407.0,36.5,4.05,21.65,93.5,28.58,18.28
2018,6,12,19,0,303.0,29.0,4.0,20.5,54.0,23.89,11.31
2018,6,12,19,15,179.5,18.0,4.05,19.75,30.5,17.16,0.0
2018,6,12,19,30,56.0,7.0,4.1,19.0,7.0,6.67,0.0
2018,6,12,19,45,28.0,3.5,4.15,18.25,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,16.3,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,13,4,45,77.0,9.0,3.2,12.65,12.0,8.58,0.0
2018,6,13,5,0,154.0,18.0,3.3,12.9,24.0,17.16,0.0
2018,6,13,5,15,284.0,28.0,3.25,13.5,57.0,22.95,10.82
2018,6,13,5,30,414.0,38.0,3.2,14.1,90.0,30.08,20.22
2018,6,13,5,45,499.0,44.0,3.2,14.75,134.0,34.06,24.34
2018,6,13,6,0,584.0,50.0,3.2,15.4,178.0,76.2,39.16
2018,6,13,6,15,637.5,54.5,3.1,16.3,227.0,125.5,72.3
2018,6,13,6,30,691.0,59.0,3.0,17.2,276.0,178.41,114.53
2018,6,13,6,45,728.5,62.5,2.9,18.05,327.0,232.55,161.44
2018,6,13,7,0,766.0,66.0,2.8,18.9,378.0,290.54,212.22
2018,6,13,7,15,793.0,69.0,2.7,19.7,429.0,347.93,262.2
2018,6,13,7,30,820.0,72.0,2.6,20.5,480.0,407.4,312.38
2018,6,13,7,45,840.0,74.5,2.5,21.3,529.5,465.69,359.9
2018,6,13,8,0,860.0,77.0,2.4,22.1,579.0,523.58,405.23
2018,6,13,8,15,875.0,79.0,2.35,22.95,625.5,578.58,446.66
2018,6,13,8,30,890.0,81.0,2.3,23.8,672.0,633.21,486.17
2018,6,13,8,45,902.0,82.5,2.3,24.7,715.0,684.73,522.1
2018,6,13,9,0,914.0,84.0,2.3,25.6,758.0,735.07,554.62
2018,6,13,9,15,919.5,87.0,2.3,26.4,795.0,780.61,582.57
2018,6,13,9,30,925.0,90.0,2.3,27.2,832.0,823.96,608.5
2018,6,13,9,45,926.0,94.0,2.3,28.0,862.5,862.22,630.59
2018,6,13,10,0,927.0,98.0,2.3,28.8,893.0,897.59,650.46
2018,6,13,10,15,932.5,99.0,2.3,29.5,919.5,930.9,668.99
2018,6,13,10,30,938.0,100.0,2.3,30.2,946.0,961.31,685.44
2018,6,13,10,45,942.0,101.0,2.35,30.85,966.5,987.24,699.57
2018,6,13,11,0,946.0,102.0,2.4,31.5,987.0,1009.91,711.63
2018,6,13,11,15,948.5,102.5,2.5,32.0,1000.0,1027.26,721.33
2018,6,13,11,30,951.0,103.0,2.6,32.5,1013.0,1041.1,728.93
2018,6,13,11,45,952.5,102.5,2.7,33.0,1018.5,1049.4,733.2
2018,6,13,12,0,954.0,102.0,2.8,33.5,1024.0,1054.1,735.36
2018,6,13,12,15,951.0,103.5,2.95,33.75,1021.0,1052.71,735.08
2018,6,13,12,30,948.0,105.0,3.1,34.0,1018.0,1047.72,732.65
2018,6,13,12,45,941.0,107.0,3.3,34.3,1006.5,1035.72,726.17
2018,6,13,13,0,934.0,109.0,3.5,34.6,995.0,1020.3,717.53
2018,6,13,13,15,931.0,108.5,3.7,34.45,979.0,1002.87,708.88
2018,6,13,13,30,928.0,108.0,3.9,34.3,963.0,982.09,697.99
2018,6,13,13,45,909.5,115.0,4.15,34.2,935.5,951.35,680.66
2018,6,13,14,0,891.0,122.0,4.4,34.1,908.0,918.21,661.5
2018,6,13,14,15,861.5,132.0,4.6,33.7,871.0,876.41,636.82
2018,6,13,14,30,832.0,142.0,4.8,33.3,834.0,838.19,614.33
2018,6,13,14,45,846.0,127.5,5.0,32.9,805.5,800.39,591.89
2018,6,13,15,0,860.0,113.0,5.2,32.5,777.0,763.63,569.66
2018,6,13,15,15,849.5,110.0,5.2,32.5,737.0,717.08,538.38
2018,6,13,15,30,839.0,107.0,5.2,32.5,697.0,670.7,505.23
2018,6,13,15,45,835.5,100.0,5.45,31.15,655.5,621.34,472.39
2018,6,13,16,0,832.0,93.0,5.7,29.8,614.0,570.42,436.72
2018,6,13,16,15,814.5,90.0,5.75,28.9,567.0,514.85,394.63
2018,6,13,16,30,797.0,87.0,5.8,28.0,520.0,459.54,351.19
2018,6,13,16,45,773.5,83.5,5.8,27.15,470.5,401.82,304.25
2018,6,13,17,0,750.0,80.0,5.8,26.3,421.0,345.58,257.01
2018,6,13,17,15,718.5,76.0,5.75,25.3,371.0,288.22,208.04
2018,6,13,17,30,687.0,72.0,5.7,24.3,321.0,231.77,159.31
2018,6,13,17,45,643.0,67.0,5.6,23.3,272.0,177.06,113.13
2018,6,13,18,0,599.0,62.0,5.5,22.3,223.0,127.2,73.6
2018,6,13,18,15,533.5,55.0,5.4,21.4,176.5,79.22,41.84
2018,6,13,18,30,468.0,48.0,5.3,20.5,130.0,39.04,27.98
2018,6,13,18,45,368.0,39.5,5.2,19.55,91.5,31.3,20.78
2018,6,13,19,0,268.0,31.0,5.1,18.6,53.0,25.81,13.06
2018,6,13,19,15,157.5,19.0,5.05,18.0,30.0,18.11,0.0
2018,6,13,19,30,47.0,7.0,5.0,17.4,7.0,6.67,0.0
2018,6,13,19,45,23.5,3.5,5.0,16.8,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,15.85,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,15.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,14.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,14.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,13.95,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,13.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,12.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,14,4,45,60.0,9.5,4.15,12.45,11.5,9.05,0.0
2018,6,14,5,0,120.0,19.0,4.2,12.6,23.0,18.11,0.0
2018,6,14,5,15,238.0,30.0,4.2,13.1,54.5,23.68,11.34
2018,6,14,5,30,356.0,41.0,4.2,13.6,86.0,32.91,22.69
2018,6,14,5,45,442.0,48.5,4.25,14.1,129.0,37.63,27.53
2018,6,14,6,0,528.0,56.0,4.3,14.6,172.0,77.73,42.58
2018,6,14,6,15,585.0,61.5,4.25,15.05,220.0,122.77,72.74
2018,6,14,6,30,642.0,67.0,4.2,15.5,268.0,174.43,114.18
2018,6,14,6,45,682.0,71.0,4.15,16.0,318.5,227.07,160.16
2018,6,14,7,0,722.0,75.0,4.1,16.5,369.0,285.64,211.98
2018,6,14,7,15,751.5,79.0,4.0,17.0,420.0,342.42,262.26
2018,6,14,7,30,781.0,83.0,3.9,17.5,471.0,401.65,313.39
2018,6,14,7,45,804.0,85.5,3.85,18.0,520.5,458.55,361.35
2018,6,14,8,0,827.0,88.0,3.8,18.5,570.0,516.57,408.61
2018,6,14,8,15,844.0,89.5,3.75,19.05,616.5,570.75,451.35
2018,6,14,8,30,861.0,91.0,3.7,19.6,663.0,624.67,492.46
2018,6,14,8,45,875.5,93.0,3.65,20.15,707.0,677.04,531.06
2018,6,14,9,0,890.0,95.0,3.6,20.7,751.0,728.51,566.96
2018,6,14,9,15,901.5,96.0,3.6,21.25,790.0,775.58,597.97
2018,6,14,9,30,913.0,97.0,3.6,21.8,829.0,820.98,627.29
2018,6,14,9,45,923.0,96.5,3.65,22.35,862.5,861.71,653.2
2018,6,14,10,0,933.0,96.0,3.7,22.9,896.0,900.18,677.26
2018,6,14,10,15,938.5,97.0,3.8,23.35,922.5,933.7,698.29
2018,6,14,10,30,944.0,98.0,3.9,23.8,949.0,964.3,717.25
2018,6,14,10,45,948.5,98.0,4.0,24.25,969.0,989.87,732.8
2018,6,14,11,0,953.0,98.0,4.1,24.7,989.0,1012.18,746.18
2018,6,14,11,15,955.5,98.5,4.25,24.95,1002.5,1029.68,757.32
2018,6,14,11,30,958.0,99.0,4.4,25.2,1016.0,1043.65,766.23
2018,6,14,11,45,959.5,98.5,4.55,25.45,1021.5,1052.06,771.5
2018,6,14,12,0,961.0,98.0,4.7,25.7,1027.0,1056.83,775.09
2018,6,14,12,15,959.0,99.5,4.85,25.75,1025.0,1056.49,776.04
2018,6,14,12,30,957.0,101.0,5.0,25.8,1023.0,1052.51,774.68
2018,6,14,12,45,952.5,102.5,5.1,25.8,1013.0,1042.47,769.1
2018,6,14,13,0,948.0,104.0,5.2,25.8,1003.0,1028.9,761.24
2018,6,14,13,15,944.0,103.0,5.3,25.65,985.5,1009.85,750.2
2018,6,14,13,30,940.0,102.0,5.4,25.5,968.0,987.44,736.87
2018,6,14,13,45,935.5,101.0,5.5,25.3,945.0,961.31,721.08
2018,6,14,14,0,931.0,100.0,5.6,25.1,922.0,932.06,703.03
2018,6,14,14,15,924.5,99.0,5.6,24.8,892.5,898.14,681.27
2018,6,14,14,30,918.0,98.0,5.6,24.5,863.0,861.53,657.48
2018,6,14,14,45,910.5,96.0,5.65,24.2,827.5,820.63,630.66
2018,6,14,15,0,903.0,94.0,5.7,23.9,792.0,777.51,601.9
2018,6,14,15,15,892.0,92.5,5.7,23.9,751.5,730.4,568.98
2018,6,14,15,30,881.0,91.0,5.7,23.9,711.0,681.81,533.59
2018,6,14,15,45,868.0,88.0,5.55,23.15,666.5,629.25,494.38
2018,6,14,16,0,855.0,85.0,5.4,22.4,622.0,575.9,453.44
2018,6,14,16,15,838.0,82.5,5.3,21.95,574.5,520.44,409.19
2018,6,14,16,30,821.0,80.0,5.2,21.5,527.0,464.47,363.23
2018,6,14,16,45,798.0,77.0,5.1,21.1,477.0,406.22,314.08
2018,6,14,17,0,775.0,74.0,5.0,20.7,427.0,349.34,264.71
2018,6,14,17,15,743.5,70.5,4.95,20.1,376.5,291.09,213.64
2018,6,14,17,30,712.0,67.0,4.9,19.5,326.0,235.72,164.51
2018,6,14,17,45,667.5,62.5,4.8,18.95,276.0,180.19,116.57
2018,6,14,18,0,623.0,58.0,4.7,18.4,226.0,127.2,73.65
2018,6,14,18,15,556.0,52.5,4.55,17.8,179.5,79.04,41.38
2018,6,14,18,30,489.0,47.0,4.4,17.2,133.0,38.79,28.2
2018,6,14,18,45,385.0,39.0,4.25,16.55,94.0,30.78,20.66
2018,6,14,19,0,281.0,31.0,4.1,15.9,55.0,25.74,13.43
2018,6,14,19,15,166.0,19.5,4.05,15.55,31.5,18.59,0.0
2018,6,14,19,30,51.0,8.0,4.0,15.2,8.0,7.63,0.0
2018,6,14,19,45,25.5,4.0,4.0,14.8,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,15,4,45,56.5,9.0,3.9,12.4,11.0,8.58,0.0
2018,6,15,5,0,113.0,18.0,4.0,12.6,22.0,17.16,0.0
2018,6,15,5,15,228.0,29.5,4.15,13.1,53.0,23.26,11.0
2018,6,15,5,30,343.0,41.0,4.3,13.6,84.0,32.91,22.68
2018,6,15,5,45,430.0,49.0,4.45,14.1,127.0,37.74,27.62
2018,6,15,6,0,517.0,57.0,4.6,14.6,170.0,77.58,42.93
2018,6,15,6,15,573.0,62.0,4.65,15.15,217.0,121.34,72.08
2018,6,15,6,30,629.0,67.0,4.7,15.7,264.0,171.62,112.35
2018,6,15,6,45,669.5,71.0,4.7,16.25,314.0,223.58,157.71
2018,6,15,7,0,710.0,75.0,4.7,16.8,364.0,281.55,209.04
2018,6,15,7,15,738.0,78.5,4.75,17.3,413.5,336.61,258.18
2018,6,15,7,30,766.0,82.0,4.8,17.8,463.0,393.96,308.21
2018,6,15,7,45,787.5,84.5,4.85,18.3,511.0,449.33,355.46
2018,6,15,8,0,809.0,87.0,4.9,18.8,559.0,505.68,402.08
2018,6,15,8,15,825.0,90.0,4.9,19.2,605.0,559.87,445.68
2018,6,15,8,30,841.0,93.0,4.9,19.6,651.0,613.73,487.72
2018,6,15,8,45,853.0,95.0,4.95,20.05,692.5,663.52,525.61
2018,6,15,9,0,865.0,97.0,5.0,20.5,734.0,712.25,561.09
2018,6,15,9,15,873.0,99.5,5.05,20.85,771.0,757.17,592.1
2018,6,15,9,30,881.0,102.0,5.1,21.2,808.0,800.23,621.41
2018,6,15,9,45,885.5,105.5,5.1,21.55,840.0,839.32,647.31
2018,6,15,10,0,890.0,109.0,5.1,21.9,872.0,875.9,671.17
2018,6,15,10,15,896.5,109.5,5.2,22.1,898.0,908.57,693.13
2018,6,15,10,30,903.0,110.0,5.3,22.3,924.0,938.51,713.15
2018,6,15,10,45,908.0,110.5,5.35,22.55,944.5,964.15,729.71
2018,6,15,11,0,913.0,111.0,5.4,22.8,965.0,986.7,744.14
2018,6,15,11,15,916.0,110.5,5.5,22.8,977.5,1003.1,755.51
2018,6,15,11,30,919.0,110.0,5.6,22.8,990.0,1016.15,764.71
2018,6,15,11,45,921.5,110.0,5.65,22.8,996.5,1025.78,771.34
2018,6,15,12,0,924.0,110.0,5.7,22.8,1003.0,1031.94,775.73
2018,6,15,12,15,923.5,110.0,5.85,22.7,1001.5,1031.63,776.83
2018,6,15,12,30,923.0,110.0,6.0,22.6,1000.0,1027.81,775.63
2018,6,15,12,45,919.5,111.5,6.1,22.45,991.0,1019.05,770.93
2018,6,15,13,0,916.0,113.0,6.2,22.3,982.0,1006.87,763.95
2018,6,15,13,15,913.0,112.0,6.25,22.05,966.0,989.33,753.29
2018,6,15,13,30,910.0,111.0,6.3,21.8,950.0,968.5,740.36
2018,6,15,13,45,906.5,109.5,6.35,21.55,927.5,943.52,724.48
2018,6,15,14,0,903.0,108.0,6.4,21.3,905.0,915.47,706.37
2018,6,15,14,15,897.5,106.5,6.4,20.95,876.5,882.77,684.85
2018,6,15,14,30,892.0,105.0,6.4,20.6,848.0,847.41,661.27
2018,6,15,14,45,885.5,102.5,6.4,20.2,814.0,807.78,634.48
2018,6,15,15,0,879.0,100.0,6.4,19.8,780.0,765.92,605.77
2018,6,15,15,15,868.0,98.0,6.4,19.8,740.0,719.34,572.27
2018,6,15,15,30,857.0,96.0,6.4,19.8,700.0,671.32,536.13
2018,6,15,15,45,845.0,93.0,6.25,19.05,656.5,620.52,497.31
2018,6,15,16,0,833.0,90.0,6.1,18.3,613.0,568.88,456.73
2018,6,15,16,15,817.0,86.0,6.0,17.95,566.0,513.42,411.4
2018,6,15,16,30,801.0,82.0,5.9,17.6,519.0,457.77,364.64
2018,6,15,16,45,780.5,78.5,5.75,17.3,470.5,401.14,315.67
2018,6,15,17,0,760.0,75.0,5.6,17.0,422.0,345.65,266.39
2018,6,15,17,15,728.5,71.5,5.45,16.6,372.0,288.23,214.98
2018,6,15,17,30,697.0,68.0,5.3,16.2,322.0,233.72,165.72
2018,6,15,17,45,652.5,63.5,5.15,15.8,273.0,176.89,116.01
2018,6,15,18,0,608.0,59.0,5.0,15.4,224.0,126.86,74.9
2018,6,15,18,15,539.5,54.0,4.8,14.95,178.0,79.86,42.99
2018,6,15,18,30,471.0,49.0,4.6,14.5,132.0,40.98,30.46
2018,6,15,18,45,363.0,40.5,4.4,14.05,93.0,32.11,22.07
2018,6,15,19,0,255.0,32.0,4.2,13.6,54.0,26.66,14.49
2018,6,15,19,15,149.0,20.0,4.1,13.35,31.0,19.06,0.0
2018,6,15,19,30,43.0,8.0,4.0,13.1,8.0,7.63,0.0
2018,6,15,19,45,21.5,4.0,3.9,12.8,4.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,16,4,45,48.5,9.0,1.9,12.55,11.0,8.58,0.0
2018,6,16,5,0,97.0,18.0,2.1,12.8,22.0,17.16,0.0
2018,6,16,5,15,206.5,30.5,2.2,13.25,52.5,24.07,11.54
2018,6,16,5,30,316.0,43.0,2.3,13.7,83.0,33.34,23.06
2018,6,16,5,45,407.0,51.0,2.4,14.1,125.5,39.46,29.16
2018,6,16,6,0,498.0,59.0,2.5,14.5,168.0,77.86,43.92
2018,6,16,6,15,557.0,64.5,2.5,15.0,215.5,121.26,72.66
2018,6,16,6,30,616.0,70.0,2.5,15.5,263.0,171.55,112.56
2018,6,16,6,45,659.5,74.5,2.5,16.0,313.5,223.93,157.73
2018,6,16,7,0,703.0,79.0,2.5,16.5,364.0,280.89,207.61
2018,6,16,7,15,732.5,82.5,2.45,17.1,414.0,337.96,257.44
2018,6,16,7,30,762.0,86.0,2.4,17.7,464.0,395.62,306.55
2018,6,16,7,45,785.0,88.5,2.4,18.3,513.0,451.48,352.93
2018,6,16,8,0,808.0,91.0,2.4,18.9,562.0,508.51,398.61
2018,6,16,8,15,825.0,93.5,2.45,19.55,608.0,563.0,440.91
2018,6,16,8,30,842.0,96.0,2.5,20.2,654.0,616.67,481.21
2018,6,16,8,45,855.0,98.0,2.5,20.85,696.5,667.2,517.72
2018,6,16,9,0,868.0,100.0,2.5,21.5,739.0,716.75,551.86
2018,6,16,9,15,877.0,102.0,2.6,22.1,776.5,762.08,581.56
2018,6,16,9,30,886.0,104.0,2.7,22.7,814.0,805.6,609.62
2018,6,16,9,45,891.0,107.0,2.8,23.3,846.0,844.82,634.38
2018,6,16,10,0,896.0,110.0,2.9,23.9,878.0,881.53,657.21
2018,6,16,10,15,902.5,110.5,3.05,24.35,904.5,914.42,678.03
2018,6,16,10,30,909.0,111.0,3.2,24.8,931.0,944.55,696.93
2018,6,16,10,45,914.5,111.0,3.35,25.25,951.5,970.34,712.92
2018,6,16,11,0,920.0,111.0,3.5,25.7,972.0,993.03,726.88
2018,6,16,11,15,923.0,112.0,3.7,26.0,985.5,1011.08,738.6
2018,6,16,11,30,926.0,113.0,3.9,26.3,999.0,1025.74,748.17
2018,6,16,11,45,928.5,112.0,4.1,26.6,1005.0,1034.48,753.95
2018,6,16,12,0,931.0,111.0,4.3,26.9,1011.0,1039.73,757.54
2018,6,16,12,15,929.5,111.5,4.55,26.9,1009.0,1038.97,758.48
2018,6,16,12,30,928.0,112.0,4.8,26.9,1007.0,1034.7,757.85
2018,6,16,12,45,924.0,113.5,5.05,26.95,997.5,1025.46,753.91
2018,6,16,13,0,920.0,115.0,5.3,27.0,988.0,1012.79,747.63
2018,6,16,13,15,917.0,114.0,5.5,26.75,972.0,995.25,738.52
2018,6,16,13,30,914.0,113.0,5.7,26.5,956.0,974.4,727.07
2018,6,16,13,45,909.5,112.0,5.95,26.3,933.5,948.97,712.46
2018,6,16,14,0,905.0,111.0,6.2,26.1,911.0,920.5,695.5
2018,6,16,14,15,899.0,110.0,6.35,25.6,882.5,887.87,675.68
2018,6,16,14,30,893.0,109.0,6.5,25.1,854.0,852.59,653.69
2018,6,16,14,45,884.0,107.0,6.65,24.65,818.5,811.48,627.03
2018,6,16,15,0,875.0,105.0,6.8,24.2,783.0,768.33,598.45
2018,6,16,15,15,863.5,103.5,6.8,24.2,743.0,722.08,565.66
2018,6,16,15,30,852.0,102.0,6.8,24.2,703.0,674.44,530.12
2018,6,16,15,45,840.0,99.5,6.95,22.9,660.5,624.36,494.16
2018,6,16,16,0,828.0,97.0,7.1,21.6,618.0,573.91,456.45
2018,6,16,16,15,811.5,94.5,7.1,20.9,572.0,519.6,413.04
2018,6,16,16,30,795.0,92.0,7.1,20.2,526.0,465.44,368.35
2018,6,16,16,45,772.0,88.0,7.1,19.55,476.5,407.55,319.27
2018,6,16,17,0,749.0,84.0,7.1,18.9,427.0,351.08,269.97
2018,6,16,17,15,715.5,80.0,7.0,18.25,376.5,291.29,217.16
2018,6,16,17,30,682.0,76.0,6.9,17.6,326.0,236.24,167.9
2018,6,16,17,45,634.0,71.5,6.8,16.95,276.5,181.42,120.28
2018,6,16,18,0,586.0,67.0,6.7,16.3,227.0,131.93,79.92
2018,6,16,18,15,514.0,60.5,6.45,15.75,180.0,84.56,47.58
2018,6,16,18,30,442.0,54.0,6.2,15.2,133.0,45.84,34.62
2018,6,16,18,45,332.5,45.0,5.95,14.65,94.0,36.41,25.71
2018,6,16,19,0,223.0,36.0,5.7,14.1,55.0,28.51,16.02
2018,6,16,19,15,128.0,22.0,5.6,13.75,31.5,20.97,0.0
2018,6,16,19,30,33.0,8.0,5.5,13.4,8.0,7.63,0.0
2018,6,16,19,45,16.5,4.0,5.35,13.1,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,12.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,4,45,29.0,9.0,2.15,13.5,10.0,8.58,0.0
2018,6,17,5,0,58.0,18.0,2.2,13.6,20.0,17.16,0.0
2018,6,17,5,15,146.5,33.5,2.25,13.9,49.0,26.54,13.16
2018,6,17,5,30,235.0,49.0,2.3,14.2,78.0,38.14,27.1
2018,6,17,5,45,325.0,59.0,2.35,14.45,119.0,44.88,33.86
2018,6,17,6,0,415.0,69.0,2.4,14.7,160.0,80.3,48.78
2018,6,17,6,15,472.5,77.5,2.45,14.95,206.0,122.8,77.67
2018,6,17,6,30,530.0,86.0,2.5,15.2,252.0,170.6,115.5
2018,6,17,6,45,528.5,99.5,2.5,15.45,289.5,215.83,155.98
2018,6,17,7,0,527.0,113.0,2.5,15.7,327.0,258.99,195.12
2018,6,17,7,15,573.5,118.0,2.45,16.0,379.0,313.73,241.95
2018,6,17,7,30,620.0,123.0,2.4,16.3,431.0,371.41,290.47
2018,6,17,7,45,592.0,143.5,2.35,16.6,461.5,413.83,326.33
2018,6,17,8,0,564.0,164.0,2.3,16.9,492.0,452.38,357.63
2018,6,17,8,15,512.0,195.5,2.25,17.5,512.0,481.68,379.88
2018,6,17,8,30,460.0,227.0,2.2,18.1,532.0,507.15,397.96
2018,6,17,8,45,542.0,213.5,2.15,18.75,595.5,572.2,446.5
2018,6,17,9,0,624.0,200.0,2.1,19.4,659.0,645.47,499.45
2018,6,17,9,15,623.5,209.5,2.0,19.9,688.5,682.29,523.63
2018,6,17,9,30,623.0,219.0,1.9,20.4,718.0,717.27,546.05
2018,6,17,9,45,692.5,194.5,1.85,20.95,770.5,774.48,585.21
2018,6,17,10,0,762.0,170.0,1.8,21.5,823.0,830.88,620.74
2018,6,17,10,15,819.5,146.5,1.8,21.95,868.5,881.73,652.23
2018,6,17,10,30,877.0,123.0,1.8,22.4,914.0,926.88,679.47
2018,6,17,10,45,883.0,123.0,1.8,22.8,934.0,952.45,693.87
2018,6,17,11,0,889.0,123.0,1.8,23.2,954.0,975.06,706.5
2018,6,17,11,15,892.5,123.0,1.85,23.6,967.5,992.16,716.26
2018,6,17,11,30,896.0,123.0,1.9,24.0,981.0,1006.0,724.05
2018,6,17,11,45,899.5,122.0,1.95,24.4,987.5,1015.54,729.21
2018,6,17,12,0,903.0,121.0,2.0,24.8,994.0,1021.71,732.38
2018,6,17,12,15,903.5,121.0,2.05,25.1,993.5,1022.49,732.55
2018,6,17,12,30,904.0,121.0,2.1,25.4,993.0,1019.84,730.71
2018,6,17,12,45,903.0,120.5,2.15,25.7,984.5,1011.79,725.59
2018,6,17,13,0,902.0,120.0,2.2,26.0,976.0,1000.35,718.44
2018,6,17,13,15,899.5,118.0,2.25,26.15,960.0,982.63,707.8
2018,6,17,13,30,897.0,116.0,2.3,26.3,944.0,961.64,695.13
2018,6,17,13,45,893.0,115.0,2.35,26.45,922.0,937.09,680.17
2018,6,17,14,0,889.0,114.0,2.4,26.6,900.0,909.55,663.22
2018,6,17,14,15,883.0,112.0,2.45,26.7,871.0,876.43,642.64
2018,6,17,14,30,877.0,110.0,2.5,26.8,842.0,840.73,620.2
2018,6,17,14,45,869.5,107.5,2.55,26.85,807.5,800.93,594.89
2018,6,17,15,0,862.0,105.0,2.6,26.9,773.0,759.01,567.85
2018,6,17,15,15,850.0,103.0,2.6,26.9,733.0,712.48,537.08
2018,6,17,15,30,838.0,101.0,2.6,26.9,693.0,664.65,503.67
2018,6,17,15,45,824.0,98.5,2.75,26.7,649.5,614.94,468.39
2018,6,17,16,0,810.0,96.0,2.9,26.5,606.0,563.21,430.41
2018,6,17,16,15,791.0,93.5,3.05,26.2,559.5,508.55,389.04
2018,6,17,16,30,772.0,91.0,3.2,25.9,513.0,454.32,346.48
2018,6,17,16,45,746.0,87.5,3.3,25.65,463.5,396.94,299.97
2018,6,17,17,0,720.0,84.0,3.4,25.4,414.0,341.32,253.46
2018,6,17,17,15,685.5,79.5,3.6,24.75,364.0,282.41,203.93
2018,6,17,17,30,651.0,75.0,3.8,24.1,314.0,228.37,157.64
2018,6,17,17,45,603.0,70.0,3.95,23.45,265.5,174.88,112.85
2018,6,17,18,0,555.0,65.0,4.1,22.8,217.0,126.73,74.78
2018,6,17,18,15,488.0,58.5,4.25,21.8,172.0,81.46,44.6
2018,6,17,18,30,421.0,52.0,4.4,20.8,127.0,44.19,32.41
2018,6,17,18,45,323.5,42.0,4.5,19.85,89.5,33.38,22.6
2018,6,17,19,0,226.0,32.0,4.6,18.9,52.0,25.17,13.3
2018,6,17,19,15,132.0,19.5,4.65,18.15,29.5,18.59,0.0
2018,6,17,19,30,38.0,7.0,4.7,17.4,7.0,6.67,0.0
2018,6,17,19,45,19.0,3.5,4.75,16.65,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,15.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,18,4,45,52.0,8.5,2.55,13.25,10.5,8.1,0.0
2018,6,18,5,0,104.0,17.0,2.8,13.6,21.0,16.2,0.0
2018,6,18,5,15,209.0,29.0,2.9,14.15,50.5,22.85,10.44
2018,6,18,5,30,314.0,41.0,3.0,14.7,80.0,32.95,22.59
2018,6,18,5,45,365.0,51.0,3.1,15.25,116.0,39.45,28.98
2018,6,18,6,0,416.0,61.0,3.2,15.8,152.0,74.09,43.44
2018,6,18,6,15,385.0,77.5,3.15,16.35,178.5,110.94,71.21
2018,6,18,6,30,354.0,94.0,3.1,16.9,205.0,145.08,101.18
2018,6,18,6,45,411.5,105.0,3.05,17.45,255.5,191.48,139.25
2018,6,18,7,0,469.0,116.0,3.0,18.0,306.0,244.33,183.45
2018,6,18,7,15,580.5,108.0,2.95,18.6,374.5,306.27,234.05
2018,6,18,7,30,692.0,100.0,2.9,19.2,443.0,378.11,292.59
2018,6,18,7,45,731.0,99.5,2.85,19.85,495.0,436.18,340.16
2018,6,18,8,0,770.0,99.0,2.8,20.5,547.0,495.67,387.46
2018,6,18,8,15,788.5,101.0,2.75,21.05,592.5,548.64,428.48
2018,6,18,8,30,807.0,103.0,2.7,21.6,638.0,601.8,468.26
2018,6,18,8,45,821.5,105.0,2.7,22.2,680.0,652.23,504.82
2018,6,18,9,0,836.0,107.0,2.7,22.8,722.0,699.96,538.34
2018,6,18,9,15,843.5,110.0,2.75,23.3,758.5,743.88,567.11
2018,6,18,9,30,851.0,113.0,2.8,23.8,795.0,785.97,594.22
2018,6,18,9,45,854.0,117.5,2.85,24.35,825.5,823.82,617.95
2018,6,18,10,0,857.0,122.0,2.9,24.9,856.0,859.13,639.73
2018,6,18,10,15,864.0,123.0,3.0,25.4,882.5,891.88,660.04
2018,6,18,10,30,871.0,124.0,3.1,25.9,909.0,922.03,678.51
2018,6,18,10,45,876.5,124.0,3.15,26.4,929.0,947.04,693.16
2018,6,18,11,0,882.0,124.0,3.2,26.9,949.0,969.09,705.85
2018,6,18,11,15,885.5,124.5,3.35,27.25,962.5,986.61,716.77
2018,6,18,11,30,889.0,125.0,3.5,27.6,976.0,1000.9,725.65
2018,6,18,11,45,892.5,124.5,3.6,28.0,983.0,1010.93,731.36
2018,6,18,12,0,896.0,124.0,3.7,28.4,990.0,1017.61,735.01
2018,6,18,12,15,871.5,141.0,3.85,28.55,982.5,1010.18,730.69
2018,6,18,12,30,847.0,158.0,4.0,28.7,975.0,999.27,724.25
2018,6,18,12,45,849.5,154.5,4.15,28.85,967.5,992.31,720.44
2018,6,18,13,0,852.0,151.0,4.3,29.0,960.0,982.07,714.5
2018,6,18,13,15,861.0,141.0,4.45,28.95,947.0,968.49,706.96
2018,6,18,13,30,870.0,131.0,4.6,28.9,934.0,951.3,697.06
2018,6,18,13,45,866.5,129.0,4.7,28.85,912.0,926.89,682.31
2018,6,18,14,0,863.0,127.0,4.8,28.8,890.0,899.54,665.59
2018,6,18,14,15,870.5,117.5,4.85,28.6,865.5,871.47,648.34
2018,6,18,14,30,878.0,108.0,4.9,28.4,841.0,839.96,628.58
2018,6,18,14,45,814.0,132.5,4.95,28.15,790.0,785.75,592.92
2018,6,18,15,0,750.0,157.0,5.0,27.9,739.0,729.44,554.93
2018,6,18,15,15,757.0,144.0,5.0,27.9,705.0,689.59,526.82
2018,6,18,15,30,764.0,131.0,5.0,27.9,671.0,647.07,496.06
2018,6,18,15,45,787.5,113.0,5.05,27.15,638.5,607.28,468.26
2018,6,18,16,0,811.0,95.0,5.1,26.4,606.0,563.38,436.18
2018,6,18,16,15,793.0,91.5,5.15,25.85,559.0,508.22,393.56
2018,6,18,16,30,775.0,88.0,5.2,25.3,512.0,453.41,349.81
2018,6,18,16,45,751.5,84.0,5.2,24.75,463.5,396.44,302.93
2018,6,18,17,0,728.0,80.0,5.2,24.2,415.0,340.96,255.88
2018,6,18,17,15,696.0,76.0,5.15,23.5,365.5,284.67,207.42
2018,6,18,17,30,664.0,72.0,5.1,22.8,316.0,229.38,159.34
2018,6,18,17,45,620.0,67.0,5.0,22.1,268.0,175.89,113.83
2018,6,18,18,0,576.0,62.0,4.9,21.4,220.0,127.24,74.78
2018,6,18,18,15,511.5,55.5,4.75,20.65,175.0,80.87,43.39
2018,6,18,18,30,447.0,49.0,4.6,19.9,130.0,42.14,25.99
2018,6,18,18,45,351.0,40.5,4.4,19.2,92.0,31.92,21.45
2018,6,18,19,0,255.0,32.0,4.2,18.5,54.0,26.46,14.43
2018,6,18,19,15,150.5,20.0,4.1,18.05,31.0,16.0,0.0
2018,6,18,19,30,46.0,8.0,4.0,17.6,8.0,7.63,0.0
2018,6,18,19,45,23.0,4.0,3.85,17.15,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,19,4,45,62.5,9.0,2.9,13.3,11.0,8.58,0.0
2018,6,19,5,0,125.0,18.0,3.0,13.5,22.0,17.16,0.0
2018,6,19,5,15,240.0,28.0,3.0,13.9,52.0,23.02,10.46
2018,6,19,5,30,355.0,38.0,3.0,14.3,82.0,30.12,20.19
2018,6,19,5,45,423.5,46.0,3.0,14.7,121.5,34.97,25.12
2018,6,19,6,0,492.0,54.0,3.0,15.1,161.0,71.73,39.23
2018,6,19,6,15,515.0,64.5,3.0,15.45,202.0,114.97,69.2
2018,6,19,6,30,538.0,75.0,3.0,15.8,243.0,160.94,106.93
2018,6,19,6,45,593.0,79.5,3.0,16.15,294.5,211.38,149.74
2018,6,19,7,0,648.0,84.0,3.0,16.5,346.0,267.81,198.66
2018,6,19,7,15,706.5,81.5,3.0,16.85,402.0,326.14,249.16
2018,6,19,7,30,765.0,79.0,3.0,17.2,458.0,388.16,302.06
2018,6,19,7,45,757.5,91.0,3.0,17.55,498.5,439.45,345.8
2018,6,19,8,0,750.0,103.0,3.0,17.9,539.0,488.76,386.37
2018,6,19,8,15,767.0,107.5,3.0,18.5,585.0,542.37,428.45
2018,6,19,8,30,784.0,112.0,3.0,19.1,631.0,596.09,469.21
2018,6,19,8,45,829.5,101.5,3.0,19.75,682.5,652.06,510.85
2018,6,19,9,0,875.0,91.0,3.0,20.4,734.0,710.98,552.68
2018,6,19,9,15,887.0,91.5,3.0,21.2,773.0,757.38,582.52
2018,6,19,9,30,899.0,92.0,3.0,22.0,812.0,802.21,610.75
2018,6,19,9,45,909.5,91.0,3.05,22.75,845.0,842.47,635.75
2018,6,19,10,0,920.0,90.0,3.1,23.5,878.0,880.56,658.94
2018,6,19,10,15,925.5,91.0,3.15,24.15,904.5,913.87,678.91
2018,6,19,10,30,931.0,92.0,3.2,24.8,931.0,944.32,696.81
2018,6,19,10,45,935.5,92.5,3.2,25.45,951.5,970.31,711.28
2018,6,19,11,0,940.0,93.0,3.2,26.1,972.0,993.1,723.6
2018,6,19,11,15,943.5,93.5,3.3,26.55,986.0,1011.61,734.46
2018,6,19,11,30,947.0,94.0,3.4,27.0,1000.0,1026.67,743.16
2018,6,19,11,45,948.0,94.0,3.45,27.45,1006.0,1035.25,747.38
2018,6,19,12,0,949.0,94.0,3.5,27.9,1012.0,1040.25,749.44
2018,6,19,12,15,946.0,96.0,3.6,28.15,1010.0,1039.69,749.02
2018,6,19,12,30,943.0,98.0,3.7,28.4,1008.0,1035.54,746.43
2018,6,19,12,45,935.5,102.5,3.8,28.7,998.5,1025.93,740.27
2018,6,19,13,0,928.0,107.0,3.9,29.0,989.0,1012.91,732.01
2018,6,19,13,15,925.5,106.0,4.0,29.05,973.0,995.87,721.93
2018,6,19,13,30,923.0,105.0,4.1,29.1,957.0,975.48,709.67
2018,6,19,13,45,920.0,104.0,4.2,29.15,935.5,951.36,694.96
2018,6,19,14,0,917.0,103.0,4.3,29.2,914.0,924.11,678.11
2018,6,19,14,15,911.5,101.0,4.45,29.0,885.0,890.7,657.91
2018,6,19,14,30,906.0,99.0,4.6,28.8,856.0,854.57,635.64
2018,6,19,14,45,897.5,98.0,4.7,28.55,821.5,814.53,610.56
2018,6,19,15,0,889.0,97.0,4.8,28.3,787.0,772.38,583.61
2018,6,19,15,15,878.0,94.5,4.8,28.3,746.5,725.03,551.52
2018,6,19,15,30,867.0,92.0,4.8,28.3,706.0,676.23,517.11
2018,6,19,15,45,853.0,90.0,4.9,27.45,662.0,624.84,480.86
2018,6,19,16,0,839.0,88.0,5.0,26.6,618.0,572.76,442.71
2018,6,19,16,15,821.0,86.0,5.05,25.9,571.0,518.01,400.73
2018,6,19,16,30,803.0,84.0,5.1,25.2,524.0,463.26,357.24
2018,6,19,16,45,780.0,81.0,5.15,24.45,475.0,405.99,310.38
2018,6,19,17,0,757.0,78.0,5.2,23.7,426.0,350.11,263.11
2018,6,19,17,15,726.0,74.0,5.15,22.75,376.0,292.48,213.55
2018,6,19,17,30,695.0,70.0,5.1,21.8,326.0,237.7,165.69
2018,6,19,17,45,652.0,65.5,5.1,20.8,277.0,181.1,117.42
2018,6,19,18,0,609.0,61.0,5.1,19.8,228.0,131.15,77.05
2018,6,19,18,15,544.5,54.5,4.95,19.0,181.5,82.79,43.99
2018,6,19,18,30,480.0,48.0,4.8,18.2,135.0,42.06,25.57
2018,6,19,18,45,382.5,40.0,4.7,17.35,96.0,31.44,21.24
2018,6,19,19,0,285.0,32.0,4.6,16.5,57.0,26.43,14.67
2018,6,19,19,15,169.5,20.0,4.55,16.1,32.5,16.95,0.0
2018,6,19,19,30,54.0,8.0,4.5,15.7,8.0,7.63,0.0
2018,6,19,19,45,27.0,4.0,4.4,15.3,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,20,4,45,74.5,9.0,3.55,12.2,11.5,0.0,0.0
2018,6,20,5,0,149.0,18.0,3.7,12.4,23.0,17.16,0.0
2018,6,20,5,15,274.0,27.5,3.8,12.9,54.5,22.58,10.07
2018,6,20,5,30,399.0,37.0,3.9,13.4,86.0,29.25,19.51
2018,6,20,5,45,481.5,43.5,3.95,13.95,129.0,32.86,23.33
2018,6,20,6,0,564.0,50.0,4.0,14.5,172.0,71.8,37.22
2018,6,20,6,15,618.5,55.0,4.05,15.05,220.5,117.89,67.32
2018,6,20,6,30,673.0,60.0,4.1,15.6,269.0,172.34,110.84
2018,6,20,6,45,711.0,63.5,4.15,16.2,319.5,225.33,157.15
2018,6,20,7,0,749.0,67.0,4.2,16.8,370.0,282.25,207.86
2018,6,20,7,15,776.5,70.0,4.2,17.4,420.5,338.72,258.18
2018,6,20,7,30,804.0,73.0,4.2,18.0,471.0,397.38,309.15
2018,6,20,7,45,826.0,75.5,4.2,18.65,521.0,455.71,358.35
2018,6,20,8,0,848.0,78.0,4.2,19.3,571.0,513.87,405.84
2018,6,20,8,15,864.5,80.0,4.15,19.9,618.0,569.13,449.53
2018,6,20,8,30,881.0,82.0,4.1,20.5,665.0,624.23,491.6
2018,6,20,8,45,893.5,83.5,4.05,21.1,708.0,675.75,529.65
2018,6,20,9,0,906.0,85.0,4.0,21.7,751.0,726.18,564.63
2018,6,20,9,15,910.0,89.5,4.0,22.3,788.0,771.96,594.69
2018,6,20,9,30,914.0,94.0,4.0,22.9,825.0,815.46,622.66
2018,6,20,9,45,911.5,102.0,4.05,23.5,856.5,854.68,647.47
2018,6,20,10,0,909.0,110.0,4.1,24.1,888.0,890.8,669.87
2018,6,20,10,15,916.0,110.5,4.15,24.5,915.5,924.67,691.06
2018,6,20,10,30,923.0,111.0,4.2,24.9,943.0,955.77,710.25
2018,6,20,10,45,928.0,111.5,4.3,25.3,963.5,982.09,726.42
2018,6,20,11,0,933.0,112.0,4.4,25.7,984.0,1005.24,740.5
2018,6,20,11,15,936.0,112.0,4.55,25.85,997.5,1022.69,751.77
2018,6,20,11,30,939.0,112.0,4.7,26.0,1011.0,1036.71,761.45
2018,6,20,11,45,942.5,111.5,4.8,26.2,1018.5,1047.23,768.33
2018,6,20,12,0,946.0,111.0,4.9,26.4,1026.0,1054.23,773.0
2018,6,20,12,15,947.0,110.5,5.0,26.4,1025.5,1055.18,774.43
2018,6,20,12,30,948.0,110.0,5.1,26.4,1025.0,1052.53,773.62
2018,6,20,12,45,948.0,108.5,5.2,26.4,1016.5,1044.3,769.21
2018,6,20,13,0,948.0,107.0,5.3,26.4,1008.0,1032.47,762.49
2018,6,20,13,15,945.0,106.5,5.4,26.2,992.0,1015.21,752.79
2018,6,20,13,30,942.0,106.0,5.5,26.0,976.0,994.54,740.78
2018,6,20,13,45,938.0,104.5,5.55,25.8,953.0,968.64,724.84
2018,6,20,14,0,934.0,103.0,5.6,25.6,930.0,939.59,706.67
2018,6,20,14,15,928.0,102.0,5.6,25.3,901.0,906.29,685.45
2018,6,20,14,30,922.0,101.0,5.6,25.0,872.0,870.27,662.17
2018,6,20,14,45,914.0,99.5,5.65,24.7,837.0,829.59,635.63
2018,6,20,15,0,906.0,98.0,5.7,24.4,802.0,786.71,607.18
2018,6,20,15,15,895.0,96.5,5.7,24.4,761.5,739.69,574.46
2018,6,20,15,30,884.0,95.0,5.7,24.4,721.0,691.16,539.34
2018,6,20,15,45,870.5,92.5,5.6,23.65,676.5,638.81,500.64
2018,6,20,16,0,857.0,90.0,5.5,22.9,632.0,585.68,460.19
2018,6,20,16,15,840.0,87.0,5.45,22.3,584.0,529.59,416.04
2018,6,20,16,30,823.0,84.0,5.4,21.7,536.0,473.32,370.34
2018,6,20,16,45,800.5,80.5,5.35,21.1,486.0,414.7,321.35
2018,6,20,17,0,778.0,77.0,5.3,20.5,436.0,357.37,271.95
2018,6,20,17,15,747.0,73.0,5.15,19.9,385.0,298.55,220.34
2018,6,20,17,30,716.0,69.0,5.0,19.3,334.0,242.55,170.58
2018,6,20,17,45,673.5,64.5,4.9,18.65,284.0,184.84,120.62
2018,6,20,18,0,631.0,60.0,4.8,18.0,234.0,133.67,78.7
2018,6,20,18,15,567.0,54.0,4.65,17.4,186.5,84.46,44.74
2018,6,20,18,30,503.0,48.0,4.5,16.8,139.0,42.81,25.86
2018,6,20,18,45,405.5,40.0,4.3,16.15,99.5,31.42,21.36
2018,6,20,19,0,308.0,32.0,4.1,15.5,60.0,26.4,14.83
2018,6,20,19,15,184.0,20.5,4.1,15.1,34.5,17.44,0.0
2018,6,20,19,30,60.0,9.0,4.1,14.7,9.0,8.58,0.0
2018,6,20,19,45,30.0,4.5,4.05,14.25,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,21,4,45,75.5,9.0,3.0,11.4,11.5,0.0,0.0
2018,6,21,5,0,151.0,18.0,3.2,11.7,23.0,17.16,0.0
2018,6,21,5,15,279.0,27.5,3.25,12.3,55.0,22.62,9.97
2018,6,21,5,30,407.0,37.0,3.3,12.9,87.0,29.3,19.58
2018,6,21,5,45,491.5,43.5,3.4,13.45,131.0,32.9,23.42
2018,6,21,6,0,576.0,50.0,3.5,14.0,175.0,71.96,37.22
2018,6,21,6,15,630.5,55.0,3.45,14.6,224.0,118.71,67.62
2018,6,21,6,30,685.0,60.0,3.4,15.2,273.0,173.83,111.6
2018,6,21,6,45,722.5,64.0,3.35,15.85,324.0,227.85,158.71
2018,6,21,7,0,760.0,68.0,3.3,16.5,375.0,285.75,210.07
2018,6,21,7,15,787.5,71.0,3.25,17.15,426.0,342.85,260.66
2018,6,21,7,30,815.0,74.0,3.2,17.8,477.0,402.12,311.77
2018,6,21,7,45,835.5,77.0,3.2,18.5,527.0,460.85,360.92
2018,6,21,8,0,856.0,80.0,3.2,19.2,577.0,519.26,408.09
2018,6,21,8,15,872.0,82.0,3.15,19.9,624.0,574.68,451.23
2018,6,21,8,30,888.0,84.0,3.1,20.6,671.0,629.87,492.6
2018,6,21,8,45,900.5,85.5,3.1,21.3,714.5,681.75,530.3
2018,6,21,9,0,913.0,87.0,3.1,22.0,758.0,732.53,564.99
2018,6,21,9,15,923.0,88.5,3.05,22.65,797.0,780.08,595.37
2018,6,21,9,30,933.0,90.0,3.0,23.3,836.0,825.81,623.88
2018,6,21,9,45,941.5,90.0,2.95,23.95,869.5,866.74,648.57
2018,6,21,10,0,950.0,90.0,2.9,24.6,903.0,905.27,671.23
2018,6,21,10,15,955.5,91.0,2.9,25.2,930.0,939.57,691.24
2018,6,21,10,30,961.0,92.0,2.9,25.8,957.0,970.9,709.11
2018,6,21,10,45,965.0,92.5,2.9,26.4,978.0,997.21,723.57
2018,6,21,11,0,969.0,93.0,2.9,27.0,999.0,1020.19,735.83
2018,6,21,11,15,973.0,93.0,3.0,27.45,1013.5,1039.23,746.9
2018,6,21,11,30,977.0,93.0,3.1,27.9,1028.0,1054.74,755.78
2018,6,21,11,45,978.5,93.0,3.15,28.35,1034.5,1064.16,760.45
2018,6,21,12,0,980.0,93.0,3.2,28.8,1041.0,1069.89,762.92
2018,6,21,12,15,976.0,95.5,3.35,29.05,1038.5,1068.97,762.78
2018,6,21,12,30,972.0,98.0,3.5,29.3,1036.0,1064.34,760.4
2018,6,21,12,45,963.0,102.5,3.65,29.55,1025.0,1053.15,753.91
2018,6,21,13,0,954.0,107.0,3.8,29.8,1014.0,1038.47,745.24
2018,6,21,13,15,951.0,106.5,3.9,29.85,998.0,1021.17,735.17
2018,6,21,13,30,948.0,106.0,4.0,29.9,982.0,1000.44,722.9
2018,6,21,13,45,943.5,105.5,4.15,29.95,959.0,975.0,707.81
2018,6,21,14,0,939.0,105.0,4.3,30.0,936.0,946.41,690.56
2018,6,21,14,15,931.5,103.5,4.4,29.8,905.5,911.22,669.19
2018,6,21,14,30,924.0,102.0,4.5,29.6,875.0,873.38,645.82
2018,6,21,14,45,915.5,100.5,4.55,29.4,839.5,832.27,619.74
2018,6,21,15,0,907.0,99.0,4.6,29.2,804.0,788.99,591.88
2018,6,21,15,15,896.0,97.0,4.6,29.2,763.0,741.46,560.05
2018,6,21,15,30,885.0,95.0,4.6,29.2,722.0,692.41,525.89
2018,6,21,15,45,871.5,92.5,4.65,28.5,677.5,640.03,488.93
2018,6,21,16,0,858.0,90.0,4.7,27.8,633.0,586.88,450.09
2018,6,21,16,15,840.5,88.5,4.7,27.3,586.0,531.98,408.04
2018,6,21,16,30,823.0,87.0,4.7,26.8,539.0,476.93,364.46
2018,6,21,16,45,798.5,84.0,4.65,26.25,488.5,417.93,316.48
2018,6,21,17,0,774.0,81.0,4.6,25.7,438.0,360.44,268.27
2018,6,21,17,15,742.0,76.5,4.6,24.9,386.5,301.01,217.83
