Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,17,30,710.0,72.0,4.6,24.1,335.0,244.54,169.09
2018,6,21,17,45,665.0,67.5,4.55,23.3,284.5,186.56,120.13
2018,6,21,18,0,620.0,63.0,4.5,22.5,234.0,135.5,79.22
2018,6,21,18,15,553.5,56.5,4.3,21.55,186.5,86.23,45.78
2018,6,21,18,30,487.0,50.0,4.1,20.6,139.0,44.84,26.95
2018,6,21,18,45,385.0,41.0,3.9,19.65,98.5,32.31,21.78
2018,6,21,19,0,283.0,32.0,3.7,18.7,58.0,26.34,14.63
2018,6,21,19,15,167.0,20.0,3.7,18.15,33.0,15.98,0.0
2018,6,21,19,30,51.0,8.0,3.7,17.6,8.0,7.63,0.0
2018,6,21,19,45,25.5,4.0,3.65,17.1,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.6,16.25,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,22,4,45,62.5,8.5,1.95,12.4,10.5,0.0,0.0
2018,6,22,5,0,125.0,17.0,2.1,12.8,21.0,16.2,0.0
2018,6,22,5,15,246.0,28.0,2.2,13.45,52.5,23.14,10.09
2018,6,22,5,30,367.0,39.0,2.3,14.1,84.0,31.22,21.11
2018,6,22,5,45,453.5,46.5,2.4,14.75,127.0,35.58,25.64
2018,6,22,6,0,540.0,54.0,2.5,15.4,170.0,73.02,39.19
2018,6,22,6,15,597.0,59.5,2.4,16.25,218.5,118.36,68.32
2018,6,22,6,30,654.0,65.0,2.3,17.1,267.0,170.32,108.98
2018,6,22,6,45,694.0,69.0,2.25,17.95,318.0,225.39,155.98
2018,6,22,7,0,734.0,73.0,2.2,18.8,369.0,282.39,205.43
2018,6,22,7,15,763.0,76.5,2.1,19.95,420.0,339.03,254.04
2018,6,22,7,30,792.0,80.0,2.0,21.1,471.0,398.07,303.01
2018,6,22,7,45,814.0,83.0,1.85,22.3,521.0,455.53,348.73
2018,6,22,8,0,836.0,86.0,1.7,23.5,571.0,514.02,393.05
2018,6,22,8,15,852.5,88.5,1.7,24.55,618.0,569.51,434.01
2018,6,22,8,30,869.0,91.0,1.7,25.6,665.0,624.59,473.01
2018,6,22,8,45,882.0,93.0,1.7,26.7,708.5,676.47,508.14
2018,6,22,9,0,895.0,95.0,1.7,27.8,752.0,727.33,540.63
2018,6,22,9,15,904.0,97.0,1.75,28.85,790.5,773.94,568.51
2018,6,22,9,30,913.0,99.0,1.8,29.9,829.0,818.69,594.6
2018,6,22,9,45,919.0,101.5,1.8,30.95,862.0,859.41,617.09
2018,6,22,10,0,925.0,104.0,1.8,32.0,895.0,897.64,637.55
2018,6,22,10,15,931.5,105.0,1.85,32.85,922.5,932.12,656.35
2018,6,22,10,30,938.0,106.0,1.9,33.7,950.0,963.77,673.2
2018,6,22,10,45,943.0,105.5,1.95,34.6,970.5,989.52,686.14
2018,6,22,11,0,948.0,105.0,2.0,35.5,991.0,1012.07,697.09
2018,6,22,11,15,950.5,106.0,2.1,35.85,1005.0,1030.37,707.63
2018,6,22,11,30,953.0,107.0,2.2,36.2,1019.0,1045.18,716.15
2018,6,22,11,45,954.5,107.0,2.25,36.55,1025.0,1054.45,720.87
2018,6,22,12,0,956.0,107.0,2.3,36.9,1031.0,1060.12,723.56
2018,6,22,12,15,954.5,107.5,2.45,37.05,1029.5,1059.7,724.41
2018,6,22,12,30,953.0,108.0,2.6,37.2,1028.0,1055.65,723.16
2018,6,22,12,45,948.5,109.0,2.75,37.35,1017.5,1045.55,718.27
2018,6,22,13,0,944.0,110.0,2.9,37.5,1007.0,1031.95,711.27
2018,6,22,13,15,940.0,109.5,3.1,37.4,990.5,1013.89,702.65
2018,6,22,13,30,936.0,109.0,3.3,37.3,974.0,992.48,691.81
2018,6,22,13,45,930.0,109.0,3.45,37.25,950.5,966.47,677.45
2018,6,22,14,0,924.0,109.0,3.6,37.2,927.0,937.43,661.03
2018,6,22,14,15,916.0,107.5,3.75,36.95,896.5,902.29,641.02
2018,6,22,14,30,908.0,106.0,3.9,36.7,866.0,864.56,619.03
2018,6,22,14,45,890.0,109.0,4.0,36.45,828.0,820.98,592.59
2018,6,22,15,0,872.0,112.0,4.1,36.2,790.0,775.93,564.76
2018,6,22,15,15,861.0,109.0,4.1,36.2,749.5,728.86,534.21
2018,6,22,15,30,850.0,106.0,4.1,36.2,709.0,680.34,501.02
2018,6,22,15,45,835.5,102.5,4.3,35.35,664.0,629.01,466.57
2018,6,22,16,0,821.0,99.0,4.5,34.5,619.0,575.52,429.23
2018,6,22,16,15,809.5,94.0,4.5,33.85,573.5,521.8,389.6
2018,6,22,16,30,798.0,89.0,4.5,33.2,528.0,467.73,348.26
2018,6,22,16,45,773.5,86.0,4.55,32.5,478.5,410.06,302.94
2018,6,22,17,0,749.0,83.0,4.6,31.8,429.0,353.93,257.36
2018,6,22,17,15,715.5,79.0,4.55,30.8,378.5,295.92,209.52
2018,6,22,17,30,682.0,75.0,4.5,29.8,328.0,238.98,161.89
2018,6,22,17,45,636.0,70.0,4.4,28.8,278.0,183.9,116.56
2018,6,22,18,0,590.0,65.0,4.3,27.8,228.0,133.89,77.47
2018,6,22,18,15,523.0,58.5,4.2,26.7,181.5,86.28,45.8
2018,6,22,18,30,456.0,52.0,4.1,25.6,135.0,46.65,27.82
2018,6,22,18,45,356.0,43.0,4.0,24.5,96.0,34.15,22.83
2018,6,22,19,0,256.0,34.0,3.9,23.4,57.0,26.77,14.66
2018,6,22,19,15,150.0,21.0,3.85,22.8,32.5,16.8,0.0
2018,6,22,19,30,44.0,8.0,3.8,22.2,8.0,7.63,0.0
2018,6,22,19,45,22.0,4.0,3.75,21.55,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,20.9,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,20.55,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,20.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,19.8,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,19.1,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,18.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,17.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,6,23,4,45,70.5,8.0,1.3,17.9,10.5,0.0,0.0
2018,6,23,5,0,141.0,16.0,1.3,18.4,21.0,15.25,0.0
2018,6,23,5,15,266.0,26.0,1.5,19.45,52.5,21.2,8.25
2018,6,23,5,30,391.0,36.0,1.7,20.5,84.0,28.42,18.13
2018,6,23,5,45,477.0,42.5,1.9,21.55,127.0,32.07,21.86
2018,6,23,6,0,563.0,49.0,2.1,22.6,170.0,69.28,34.43
2018,6,23,6,15,617.5,53.5,2.25,23.4,218.0,114.73,62.59
2018,6,23,6,30,672.0,58.0,2.4,24.2,266.0,168.46,103.72
2018,6,23,6,45,710.5,61.5,2.5,25.0,316.0,221.42,148.08
2018,6,23,7,0,749.0,65.0,2.6,25.8,366.0,278.38,196.65
2018,6,23,7,15,776.5,68.5,2.7,26.55,417.0,335.28,245.16
2018,6,23,7,30,804.0,72.0,2.8,27.3,468.0,394.4,294.23
2018,6,23,7,45,825.0,74.0,2.9,28.05,517.0,451.81,340.61
2018,6,23,8,0,846.0,76.0,3.0,28.8,566.0,508.93,385.22
2018,6,23,8,15,862.0,78.0,3.05,29.5,612.5,563.84,426.66
2018,6,23,8,30,878.0,80.0,3.1,30.2,659.0,618.55,466.52
2018,6,23,8,45,890.5,81.5,3.2,30.9,702.0,669.99,502.95
2018,6,23,9,0,903.0,83.0,3.3,31.6,745.0,720.36,536.56
2018,6,23,9,15,911.5,84.5,3.35,32.3,783.0,766.44,565.34
2018,6,23,9,30,920.0,86.0,3.4,33.0,821.0,810.61,592.36
2018,6,23,9,45,926.0,88.5,3.45,33.7,854.0,851.62,616.87
2018,6,23,10,0,932.0,91.0,3.5,34.4,887.0,890.13,639.41
2018,6,23,10,15,938.0,91.5,3.55,35.0,914.5,923.91,658.89
2018,6,23,10,30,944.0,92.0,3.6,35.6,942.0,954.82,676.38
2018,6,23,10,45,949.0,92.5,3.65,36.2,963.0,981.77,691.24
2018,6,23,11,0,954.0,93.0,3.7,36.8,984.0,1005.5,704.02
2018,6,23,11,15,957.0,93.5,3.75,37.15,998.0,1023.94,714.23
2018,6,23,11,30,960.0,94.0,3.8,37.5,1012.0,1038.89,722.33
2018,6,23,11,45,962.0,94.5,3.8,37.85,1019.5,1049.28,727.36
2018,6,23,12,0,964.0,95.0,3.8,38.2,1027.0,1056.04,730.26
2018,6,23,12,15,964.0,95.5,3.85,38.35,1026.5,1057.16,730.76
2018,6,23,12,30,964.0,96.0,3.9,38.5,1026.0,1054.62,729.15
2018,6,23,12,45,962.5,96.5,3.95,38.7,1018.0,1046.95,724.34
2018,6,23,13,0,961.0,97.0,4.0,38.9,1010.0,1035.66,717.43
2018,6,23,13,15,959.5,96.0,4.0,39.0,995.0,1019.27,707.45
2018,6,23,13,30,958.0,95.0,4.0,39.1,980.0,999.38,695.37
2018,6,23,13,45,939.0,103.0,4.0,39.15,953.0,969.08,676.95
2018,6,23,14,0,920.0,111.0,4.0,39.2,926.0,936.25,656.95
2018,6,23,14,15,889.5,122.5,3.95,39.15,889.5,894.71,631.29
2018,6,23,14,30,859.0,134.0,3.9,39.1,853.0,851.84,604.64
2018,6,23,14,45,879.0,118.0,3.9,39.05,827.0,821.6,586.25
2018,6,23,15,0,899.0,102.0,3.9,39.0,801.0,787.0,564.79
2018,6,23,15,15,890.0,98.5,3.9,39.0,760.5,739.79,534.62
2018,6,23,15,30,881.0,95.0,3.9,39.0,720.0,690.9,502.22
2018,6,23,15,45,880.5,88.5,3.8,38.65,679.5,642.92,469.06
2018,6,23,16,0,880.0,82.0,3.7,38.3,639.0,592.91,433.46
2018,6,23,16,15,863.0,79.5,3.55,37.85,591.0,536.36,392.04
2018,6,23,16,30,846.0,77.0,3.4,37.4,543.0,479.87,349.36
2018,6,23,16,45,823.0,74.5,3.25,36.95,492.5,420.17,303.03
2018,6,23,17,0,800.0,72.0,3.1,36.5,442.0,362.42,256.74
2018,6,23,17,15,766.5,69.0,2.9,35.35,390.0,302.55,208.55
2018,6,23,17,30,733.0,66.0,2.7,34.2,338.0,245.73,161.92
2018,6,23,17,45,685.5,62.0,2.5,33.0,286.5,188.62,115.94
2018,6,23,18,0,638.0,58.0,2.3,31.8,235.0,134.42,74.41
2018,6,23,18,15,570.0,53.0,2.5,30.5,187.5,85.25,42.44
2018,6,23,18,30,502.0,48.0,2.7,29.2,140.0,44.08,24.62
2018,6,23,18,45,396.0,40.0,2.9,27.95,99.0,31.31,20.14
2018,6,23,19,0,290.0,32.0,3.1,26.7,58.0,26.28,14.1
2018,6,23,19,15,173.0,20.0,3.45,25.8,33.0,16.82,0.0
2018,6,23,19,30,56.0,8.0,3.8,24.9,8.0,7.63,0.0
2018,6,23,19,45,28.0,4.0,4.15,24.0,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.5,23.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.55,22.4,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,21.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,21.05,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,20.4,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,20.05,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,19.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,19.35,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.7,18.8,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.7,18.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.65,18.35,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,18.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,17.95,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,17.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,17.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,16.9,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,6,24,4,45,33.5,6.5,3.9,15.55,7.5,0.0,0.0
2018,6,24,5,0,67.0,13.0,3.9,15.7,15.0,12.39,0.0
2018,6,24,5,15,140.0,27.5,4.0,16.25,41.5,21.64,8.46
2018,6,24,5,30,213.0,42.0,4.1,16.8,68.0,32.53,21.88
2018,6,24,5,45,279.0,56.5,4.2,17.35,106.5,42.96,31.7
2018,6,24,6,0,345.0,71.0,4.3,17.9,145.0,75.47,47.08
2018,6,24,6,15,400.5,83.5,4.35,18.6,190.5,115.56,73.91
2018,6,24,6,30,456.0,96.0,4.4,19.3,236.0,162.17,109.94
2018,6,24,6,45,502.0,104.0,4.45,19.95,284.0,209.0,148.89
2018,6,24,7,0,548.0,112.0,4.5,20.6,332.0,262.45,194.19
2018,6,24,7,15,584.0,118.5,4.55,21.3,381.0,314.31,238.44
2018,6,24,7,30,620.0,125.0,4.6,22.0,430.0,369.62,284.74
2018,6,24,7,45,650.0,129.5,4.65,22.7,478.5,423.45,328.94
2018,6,24,8,0,680.0,134.0,4.7,23.4,527.0,479.45,373.64
2018,6,24,8,15,701.0,138.5,4.8,23.95,573.0,532.3,415.06
2018,6,24,8,30,722.0,143.0,4.9,24.5,619.0,585.8,455.87
2018,6,24,8,45,740.5,146.0,5.0,25.05,662.0,636.55,493.65
2018,6,24,9,0,759.0,149.0,5.1,25.6,705.0,686.45,529.94
2018,6,24,9,15,779.0,148.5,5.2,26.0,745.5,733.91,564.13
2018,6,24,9,30,799.0,148.0,5.3,26.4,786.0,780.72,596.04
2018,6,24,9,45,821.5,143.0,5.4,26.8,822.5,824.11,624.98
2018,6,24,10,0,844.0,138.0,5.5,27.2,859.0,861.32,649.35
2018,6,24,10,15,852.0,139.5,5.6,27.45,887.0,895.29,671.75
2018,6,24,10,30,860.0,141.0,5.7,27.7,915.0,926.77,692.37
2018,6,24,10,45,867.5,141.0,5.75,27.95,936.5,953.67,709.52
2018,6,24,11,0,875.0,141.0,5.8,28.2,958.0,977.72,724.74
2018,6,24,11,15,879.5,141.5,5.85,28.35,972.5,996.38,736.63
2018,6,24,11,30,884.0,142.0,5.9,28.5,987.0,1011.85,746.47
2018,6,24,11,45,889.0,140.5,5.95,28.6,995.0,1022.64,753.4
2018,6,24,12,0,894.0,139.0,6.0,28.7,1003.0,1030.12,758.25
2018,6,24,12,15,894.0,138.5,6.0,28.7,1002.0,1030.26,758.28
2018,6,24,12,30,894.0,138.0,6.0,28.7,1001.0,1027.01,756.19
2018,6,24,12,45,893.0,138.0,6.0,28.75,993.5,1019.89,751.47
2018,6,24,13,0,892.0,138.0,6.0,28.8,986.0,1009.4,744.62
2018,6,24,13,15,888.5,137.5,6.0,28.7,970.5,992.7,734.13
2018,6,24,13,30,885.0,137.0,6.0,28.6,955.0,972.8,721.55
2018,6,24,13,45,879.0,136.0,6.0,28.5,932.0,947.01,704.99
2018,6,24,14,0,873.0,135.0,6.0,28.4,909.0,918.35,686.46
2018,6,24,14,15,864.5,134.0,6.0,28.1,879.5,884.8,665.02
2018,6,24,14,30,856.0,133.0,6.0,27.8,850.0,848.85,641.76
2018,6,24,14,45,844.5,132.0,6.0,27.55,814.5,812.23,617.71
2018,6,24,15,0,833.0,131.0,6.0,27.3,779.0,769.33,588.95
2018,6,24,15,15,820.0,128.5,6.0,27.3,739.0,722.32,556.05
2018,6,24,15,30,807.0,126.0,6.0,27.3,699.0,674.15,520.44
2018,6,24,15,45,787.5,124.0,6.0,26.35,654.0,621.49,482.52
2018,6,24,16,0,768.0,122.0,6.0,25.4,609.0,568.79,443.39
2018,6,24,16,15,742.5,120.0,5.95,24.8,561.0,512.39,399.52
2018,6,24,16,30,717.0,118.0,5.9,24.2,513.0,457.65,355.67
2018,6,24,16,45,684.0,114.0,5.9,23.6,462.5,399.29,307.94
2018,6,24,17,0,651.0,110.0,5.9,23.0,412.0,343.53,261.1
2018,6,24,17,15,613.0,103.5,5.75,22.35,361.5,286.79,212.71
2018,6,24,17,30,575.0,97.0,5.6,21.7,311.0,233.82,167.07
2018,6,24,17,45,524.0,89.5,5.5,21.1,262.0,181.47,123.04
2018,6,24,18,0,473.0,82.0,5.4,20.5,213.0,133.59,84.72
2018,6,24,18,15,410.5,71.0,5.15,19.9,168.5,88.92,53.27
2018,6,24,18,30,348.0,60.0,4.9,19.3,124.0,51.56,33.33
2018,6,24,18,45,267.5,46.5,4.65,18.7,87.0,35.8,24.87
2018,6,24,19,0,187.0,33.0,4.4,18.1,50.0,25.86,14.47
2018,6,24,19,15,110.0,20.0,4.25,17.7,28.5,15.93,0.0
2018,6,24,19,30,33.0,7.0,4.1,17.3,7.0,6.67,0.0
2018,6,24,19,45,16.5,3.5,4.0,16.9,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,16.3,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,25,4,45,43.0,7.5,3.75,13.5,9.0,0.0,0.0
2018,6,25,5,0,86.0,15.0,3.9,13.7,18.0,14.3,0.0
2018,6,25,5,15,181.0,28.0,4.0,14.2,46.0,22.1,8.59
2018,6,25,5,30,276.0,41.0,4.1,14.7,74.0,31.82,21.45
2018,6,25,5,45,273.0,49.5,4.25,15.2,95.0,37.45,27.16
2018,6,25,6,0,270.0,58.0,4.4,15.7,116.0,60.52,37.33
2018,6,25,6,15,138.0,79.5,4.4,16.25,109.5,84.21,59.67
2018,6,25,6,30,6.0,101.0,4.4,16.8,103.0,93.02,72.72
2018,6,25,6,45,18.5,123.5,4.35,17.3,130.5,116.97,92.05
2018,6,25,7,0,31.0,146.0,4.3,17.8,158.0,142.32,112.39
2018,6,25,7,15,124.5,163.5,4.25,18.25,223.0,193.92,152.59
2018,6,25,7,30,218.0,181.0,4.2,18.7,288.0,256.92,202.65
2018,6,25,7,45,374.5,174.0,4.15,19.15,381.0,337.67,266.78
2018,6,25,8,0,531.0,167.0,4.1,19.6,474.0,432.61,341.88
2018,6,25,8,15,588.0,164.0,4.1,20.2,530.0,493.26,389.26
2018,6,25,8,30,645.0,161.0,4.1,20.8,586.0,556.04,437.38
2018,6,25,8,45,739.0,136.5,4.1,21.35,654.0,625.54,490.25
2018,6,25,9,0,833.0,112.0,4.1,21.9,722.0,701.17,546.4
2018,6,25,9,15,848.5,112.0,4.1,22.4,761.5,746.12,576.57
2018,6,25,9,30,864.0,112.0,4.1,22.9,801.0,791.94,606.73
2018,6,25,9,45,882.0,108.5,4.15,23.45,837.0,834.89,634.48
2018,6,25,10,0,900.0,105.0,4.2,24.0,873.0,876.25,660.79
2018,6,25,10,15,907.0,105.5,4.3,24.35,900.5,910.06,682.42
2018,6,25,10,30,914.0,106.0,4.4,24.7,928.0,941.15,702.12
2018,6,25,10,45,919.0,106.0,4.45,25.1,948.5,967.0,717.83
2018,6,25,11,0,924.0,106.0,4.5,25.5,969.0,989.73,731.45
2018,6,25,11,15,926.5,107.0,4.6,25.75,982.5,1007.81,742.81
2018,6,25,11,30,929.0,108.0,4.7,26.0,996.0,1022.48,752.18
2018,6,25,11,45,930.5,108.0,4.75,26.2,1002.5,1031.71,757.76
2018,6,25,12,0,932.0,108.0,4.8,26.4,1009.0,1037.43,761.16
2018,6,25,12,15,933.0,107.5,4.9,26.45,1008.5,1038.62,762.6
2018,6,25,12,30,934.0,107.0,5.0,26.5,1008.0,1036.27,761.81
2018,6,25,12,45,934.5,105.0,5.05,26.55,1000.0,1028.37,757.04
2018,6,25,13,0,935.0,103.0,5.1,26.6,992.0,1016.92,750.02
2018,6,25,13,15,932.5,102.0,5.15,26.5,976.5,1000.06,739.92
2018,6,25,13,30,930.0,101.0,5.2,26.4,961.0,979.82,727.58
2018,6,25,13,45,925.5,100.5,5.25,26.3,938.5,954.95,712.11
2018,6,25,14,0,921.0,100.0,5.3,26.2,916.0,926.98,694.49
2018,6,25,14,15,915.0,99.0,5.35,25.95,887.5,894.26,673.9
2018,6,25,14,30,909.0,98.0,5.4,25.7,859.0,858.84,651.25
2018,6,25,14,45,901.0,96.5,5.4,25.5,824.5,818.8,624.74
2018,6,25,15,0,893.0,95.0,5.4,25.3,790.0,776.58,596.43
2018,6,25,15,15,882.5,93.0,5.4,25.3,750.0,730.09,564.26
2018,6,25,15,30,872.0,91.0,5.4,25.3,710.0,682.06,529.96
2018,6,25,15,45,859.0,89.0,5.4,24.4,667.0,631.18,493.16
2018,6,25,16,0,846.0,87.0,5.4,23.5,624.0,579.49,454.48
2018,6,25,16,15,830.0,84.5,5.4,22.8,577.5,525.16,412.09
2018,6,25,16,30,814.0,82.0,5.4,22.1,531.0,470.28,367.82
2018,6,25,16,45,791.5,78.5,5.4,21.45,481.5,412.14,319.47
2018,6,25,17,0,769.0,75.0,5.4,20.8,432.0,355.3,270.68
2018,6,25,17,15,738.5,72.0,5.35,20.1,382.0,298.04,220.53
2018,6,25,17,30,708.0,69.0,5.3,19.4,332.0,243.51,172.07
2018,6,25,17,45,664.5,64.5,5.25,18.65,282.5,185.94,122.22
2018,6,25,18,0,621.0,60.0,5.2,17.9,233.0,135.0,80.27
2018,6,25,18,15,559.5,54.0,5.1,17.3,186.5,86.29,46.04
2018,6,25,18,30,498.0,48.0,5.0,16.7,140.0,44.84,26.22
2018,6,25,18,45,402.0,40.5,4.9,16.1,100.5,31.74,21.68
2018,6,25,19,0,306.0,33.0,4.8,15.5,61.0,27.25,15.79
2018,6,25,19,15,183.5,21.0,4.7,15.2,35.0,17.82,0.0
2018,6,25,19,30,61.0,9.0,4.6,14.9,9.0,8.58,0.0
2018,6,25,19,45,30.5,4.5,4.5,14.6,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,26,4,45,54.0,8.5,3.1,12.1,10.0,0.0,0.0
2018,6,26,5,0,108.0,17.0,3.2,12.4,20.0,16.2,0.0
2018,6,26,5,15,220.5,28.5,3.25,12.9,50.0,22.57,8.64
2018,6,26,5,30,333.0,40.0,3.3,13.4,80.0,32.4,22.06
2018,6,26,5,45,417.0,49.0,3.35,13.95,122.0,38.06,27.84
2018,6,26,6,0,501.0,58.0,3.4,14.5,164.0,72.57,40.86
2018,6,26,6,15,559.0,65.0,3.35,15.1,212.5,116.9,69.25
2018,6,26,6,30,617.0,72.0,3.3,15.7,261.0,168.04,109.26
2018,6,26,6,45,658.5,76.5,3.3,16.3,311.0,219.73,153.69
2018,6,26,7,0,700.0,81.0,3.3,16.9,361.0,275.82,202.93
2018,6,26,7,15,731.0,85.5,3.3,17.55,412.0,334.15,254.0
2018,6,26,7,30,762.0,90.0,3.3,18.2,463.0,393.23,304.6
2018,6,26,7,45,785.5,93.0,3.35,18.85,512.5,449.84,352.02
2018,6,26,8,0,809.0,96.0,3.4,19.5,562.0,507.71,398.9
2018,6,26,8,15,827.5,98.5,3.4,20.15,609.5,563.25,442.37
2018,6,26,8,30,846.0,101.0,3.4,20.8,657.0,618.94,484.49
2018,6,26,8,45,860.5,103.0,3.45,21.5,701.0,670.02,521.98
2018,6,26,9,0,875.0,105.0,3.5,22.2,745.0,721.13,558.25
2018,6,26,9,15,883.5,107.5,3.55,22.8,783.0,767.2,588.49
2018,6,26,9,30,892.0,110.0,3.6,23.4,821.0,811.43,616.99
2018,6,26,9,45,896.5,113.5,3.7,24.05,853.5,851.33,642.23
2018,6,26,10,0,901.0,117.0,3.8,24.7,886.0,888.69,665.47
2018,6,26,10,15,908.5,118.0,3.9,25.15,914.0,923.53,687.31
2018,6,26,10,30,916.0,119.0,4.0,25.6,942.0,955.66,707.22
2018,6,26,10,45,924.0,117.0,4.1,26.05,963.5,982.43,723.46
2018,6,26,11,0,932.0,115.0,4.2,26.5,985.0,1006.18,737.7
2018,6,26,11,15,935.5,115.5,4.3,26.75,999.5,1024.9,749.23
2018,6,26,11,30,939.0,116.0,4.4,27.0,1014.0,1040.2,758.62
2018,6,26,11,45,943.0,114.5,4.5,27.3,1021.0,1050.55,764.71
2018,6,26,12,0,947.0,113.0,4.6,27.6,1028.0,1057.36,768.62
2018,6,26,12,15,949.0,111.5,4.7,27.6,1027.5,1058.62,770.22
2018,6,26,12,30,951.0,110.0,4.8,27.6,1027.0,1056.27,769.68
2018,6,26,12,45,954.0,106.5,4.9,27.65,1020.0,1049.27,766.04
2018,6,26,13,0,957.0,103.0,5.0,27.7,1013.0,1038.58,760.06
2018,6,26,13,15,955.0,102.0,5.1,27.55,997.5,1021.93,750.81
2018,6,26,13,30,953.0,101.0,5.2,27.4,982.0,1001.79,739.25
2018,6,26,13,45,951.0,99.0,5.3,27.25,960.0,977.24,724.67
2018,6,26,14,0,949.0,97.0,5.4,27.1,938.0,949.39,707.77
2018,6,26,14,15,944.0,95.0,5.45,26.75,909.0,915.75,687.02
2018,6,26,14,30,939.0,93.0,5.5,26.4,880.0,879.26,664.09
2018,6,26,14,45,933.5,90.0,5.55,26.05,845.0,838.67,638.02
2018,6,26,15,0,928.0,87.0,5.6,25.7,810.0,795.62,609.87
2018,6,26,15,15,917.5,86.0,5.6,25.7,770.0,748.73,577.54
2018,6,26,15,30,907.0,85.0,5.6,25.7,730.0,700.22,543.36
2018,6,26,15,45,895.5,82.5,5.6,24.45,685.5,648.19,506.53
2018,6,26,16,0,884.0,80.0,5.6,23.2,641.0,595.14,467.5
2018,6,26,16,15,868.5,77.5,5.55,22.6,593.5,539.2,423.51
2018,6,26,16,30,853.0,75.0,5.5,22.0,546.0,483.15,377.98
2018,6,26,16,45,832.5,72.0,5.45,21.4,496.0,424.67,329.07
2018,6,26,17,0,812.0,69.0,5.4,20.8,446.0,365.78,278.35
2018,6,26,17,15,783.0,66.0,5.3,20.15,395.0,306.58,226.3
2018,6,26,17,30,754.0,63.0,5.2,19.5,344.0,249.9,175.7
2018,6,26,17,45,715.5,58.5,5.1,18.9,293.5,192.74,125.64
2018,6,26,18,0,677.0,54.0,5.0,18.3,243.0,139.75,81.62
2018,6,26,18,15,616.5,49.0,4.85,17.65,195.0,89.01,46.02
2018,6,26,18,30,556.0,44.0,4.7,17.0,147.0,42.67,23.44
2018,6,26,18,45,460.0,37.0,4.55,16.35,105.5,28.56,18.94
2018,6,26,19,0,364.0,30.0,4.4,15.7,64.0,24.29,13.48
2018,6,26,19,15,221.5,19.5,4.3,15.35,37.0,16.27,0.0
2018,6,26,19,30,79.0,9.0,4.2,15.0,10.0,8.58,0.0
2018,6,26,19,45,39.5,4.5,4.15,14.6,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,27,4,45,23.0,4.0,3.55,12.35,4.5,0.0,0.0
2018,6,27,5,0,46.0,8.0,3.7,12.6,9.0,7.63,0.0
2018,6,27,5,15,177.5,22.5,3.85,13.1,41.0,17.62,5.21
2018,6,27,5,30,309.0,37.0,4.0,13.6,73.0,29.5,19.53
2018,6,27,5,45,432.5,45.0,4.1,14.15,121.5,34.44,24.63
2018,6,27,6,0,556.0,53.0,4.2,14.7,170.0,70.3,37.46
2018,6,27,6,15,613.5,58.0,4.2,15.25,219.0,115.95,66.15
2018,6,27,6,30,671.0,63.0,4.2,15.8,268.0,168.29,107.19
2018,6,27,6,45,710.0,67.0,4.2,16.35,318.5,223.96,155.42
2018,6,27,7,0,749.0,71.0,4.2,16.9,369.0,281.5,206.49
2018,6,27,7,15,777.5,74.0,4.2,17.5,420.0,338.31,257.07
2018,6,27,7,30,806.0,77.0,4.2,18.1,471.0,397.45,308.47
2018,6,27,7,45,828.0,79.5,4.15,18.7,521.0,455.2,357.33
2018,6,27,8,0,850.0,82.0,4.1,19.3,571.0,514.31,405.6
2018,6,27,8,15,866.5,84.0,4.15,19.85,618.5,569.84,449.82
2018,6,27,8,30,883.0,86.0,4.2,20.4,666.0,625.22,492.5
2018,6,27,8,45,895.5,88.0,4.2,21.0,709.5,677.55,531.38
2018,6,27,9,0,908.0,90.0,4.2,21.6,753.0,728.82,567.57
2018,6,27,9,15,912.5,94.0,4.3,22.1,790.5,774.82,598.43
2018,6,27,9,30,917.0,98.0,4.4,22.6,828.0,818.6,627.34
2018,6,27,9,45,913.5,105.0,4.45,23.1,858.0,856.43,651.54
2018,6,27,10,0,910.0,112.0,4.5,23.6,888.0,891.09,673.41
2018,6,27,10,15,916.0,113.0,4.6,23.9,915.0,924.93,695.47
2018,6,27,10,30,922.0,114.0,4.7,24.2,942.0,955.95,715.54
2018,6,27,10,45,928.0,114.0,4.8,24.5,963.5,983.03,732.9
2018,6,27,11,0,934.0,114.0,4.9,24.8,985.0,1006.99,748.18
2018,6,27,11,15,937.0,114.0,5.0,24.85,998.5,1024.81,760.17
2018,6,27,11,30,940.0,114.0,5.1,24.9,1012.0,1039.2,769.98
2018,6,27,11,45,942.0,114.0,5.2,25.0,1019.0,1049.12,776.77
2018,6,27,12,0,944.0,114.0,5.3,25.1,1026.0,1055.49,781.31
2018,6,27,12,15,943.0,114.5,5.4,24.95,1025.0,1055.8,782.72
2018,6,27,12,30,942.0,115.0,5.5,24.8,1024.0,1052.53,781.87
2018,6,27,12,45,939.0,114.5,5.6,24.65,1014.0,1042.74,776.71
2018,6,27,13,0,936.0,114.0,5.7,24.5,1004.0,1029.44,769.27
2018,6,27,13,15,933.0,113.0,5.75,24.25,988.0,1012.19,759.13
2018,6,27,13,30,930.0,112.0,5.8,24.0,972.0,991.57,746.71
2018,6,27,13,45,927.0,110.5,5.85,23.75,950.0,967.15,731.66
2018,6,27,14,0,924.0,109.0,5.9,23.5,928.0,939.56,714.34
2018,6,27,14,15,918.5,107.0,5.95,23.15,899.0,906.26,693.18
2018,6,27,14,30,913.0,105.0,6.0,22.8,870.0,870.19,669.88
2018,6,27,14,45,907.0,102.5,6.05,22.4,836.0,830.65,643.95
2018,6,27,15,0,901.0,100.0,6.1,22.0,802.0,788.75,615.99
2018,6,27,15,15,890.0,98.0,6.1,22.0,761.5,741.6,582.67
2018,6,27,15,30,879.0,96.0,6.1,22.0,721.0,692.92,547.12
2018,6,27,15,45,866.0,93.0,6.1,21.05,676.5,640.73,508.73
2018,6,27,16,0,853.0,90.0,6.1,20.1,632.0,587.7,468.41
2018,6,27,16,15,836.5,86.5,6.1,19.55,584.0,531.76,423.75
2018,6,27,16,30,820.0,83.0,6.1,19.0,536.0,475.35,377.3
2018,6,27,16,45,798.0,80.0,6.05,18.4,486.5,417.55,328.29
2018,6,27,17,0,776.0,77.0,6.0,17.8,437.0,360.97,278.85
2018,6,27,17,15,744.0,73.5,5.95,17.3,386.0,302.31,226.7
2018,6,27,17,30,712.0,70.0,5.9,16.8,335.0,246.54,176.48
2018,6,27,17,45,667.5,65.0,5.8,16.25,284.5,187.99,125.12
2018,6,27,18,0,623.0,60.0,5.7,15.7,234.0,136.2,81.92
2018,6,27,18,15,558.0,54.5,5.55,15.25,187.0,87.45,47.29
2018,6,27,18,30,493.0,49.0,5.4,14.8,140.0,46.38,27.31
2018,6,27,18,45,392.0,41.0,5.25,14.35,100.0,32.17,22.24
2018,6,27,19,0,291.0,33.0,5.1,13.9,60.0,27.2,15.93
2018,6,27,19,15,173.5,21.0,4.95,13.7,34.5,16.78,0.0
2018,6,27,19,30,56.0,9.0,4.8,13.5,9.0,8.58,0.0
2018,6,27,19,45,28.0,4.5,4.7,13.25,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,28,4,45,36.0,8.0,3.5,12.65,9.0,0.0,0.0
2018,6,28,5,0,72.0,16.0,3.6,12.9,18.0,15.25,0.0
2018,6,28,5,15,175.0,29.0,3.6,13.45,46.0,23.0,8.06
2018,6,28,5,30,278.0,42.0,3.6,14.0,74.0,32.71,22.17
2018,6,28,5,45,370.5,50.5,3.65,14.6,115.0,39.55,29.04
2018,6,28,6,0,463.0,59.0,3.7,15.2,156.0,70.62,40.57
2018,6,28,6,15,524.0,65.5,3.65,15.75,203.0,112.47,66.97
2018,6,28,6,30,585.0,72.0,3.6,16.3,250.0,161.52,104.96
2018,6,28,6,45,628.5,77.5,3.5,16.9,300.0,212.68,148.59
2018,6,28,7,0,672.0,83.0,3.4,17.5,350.0,268.51,197.26
2018,6,28,7,15,704.0,86.5,3.4,18.05,399.5,322.96,245.12
2018,6,28,7,30,736.0,90.0,3.4,18.6,449.0,381.68,295.45
2018,6,28,7,45,761.5,93.0,3.35,19.15,498.5,437.79,342.44
2018,6,28,8,0,787.0,96.0,3.3,19.7,548.0,495.42,389.1
2018,6,28,8,15,806.0,98.5,3.3,20.3,595.0,550.16,432.06
2018,6,28,8,30,825.0,101.0,3.3,20.9,642.0,605.14,473.8
2018,6,28,8,45,840.0,102.5,3.3,21.45,685.0,655.12,510.71
2018,6,28,9,0,855.0,104.0,3.3,22.0,728.0,705.24,546.6
2018,6,28,9,15,865.5,105.5,3.35,22.55,766.0,751.04,576.87
2018,6,28,9,30,876.0,107.0,3.4,23.1,804.0,795.21,605.57
2018,6,28,9,45,885.0,107.5,3.4,23.6,837.0,835.31,630.91
2018,6,28,10,0,894.0,108.0,3.4,24.1,870.0,873.24,654.44
2018,6,28,10,15,900.0,109.5,3.5,24.55,897.0,907.13,675.71
2018,6,28,10,30,906.0,111.0,3.6,25.0,924.0,938.28,695.03
2018,6,28,10,45,910.0,111.5,3.7,25.45,944.0,963.66,710.43
2018,6,28,11,0,914.0,112.0,3.8,25.9,964.0,985.92,723.77
2018,6,28,11,15,917.0,112.0,3.9,26.15,977.5,1003.47,734.63
2018,6,28,11,30,920.0,112.0,4.0,26.4,991.0,1017.67,743.37
2018,6,28,11,45,920.5,112.0,4.1,26.7,996.5,1025.99,748.21
2018,6,28,12,0,921.0,112.0,4.2,27.0,1002.0,1030.81,750.9
2018,6,28,12,15,923.0,110.5,4.3,27.2,1001.5,1032.14,751.72
2018,6,28,12,30,925.0,109.0,4.4,27.4,1001.0,1029.96,750.36
2018,6,28,12,45,928.5,105.0,4.5,27.55,994.0,1023.22,746.28
2018,6,28,13,0,932.0,101.0,4.6,27.7,987.0,1012.88,739.89
2018,6,28,13,15,928.5,101.0,4.65,27.65,971.5,996.24,729.98
2018,6,28,13,30,925.0,101.0,4.7,27.6,956.0,976.25,717.9
2018,6,28,13,45,920.0,101.0,4.8,27.55,934.0,951.64,703.11
2018,6,28,14,0,915.0,101.0,4.9,27.5,912.0,923.98,686.18
2018,6,28,14,15,908.0,100.0,5.0,27.25,883.0,890.66,665.78
2018,6,28,14,30,901.0,99.0,5.1,27.0,854.0,854.72,643.34
2018,6,28,14,45,892.5,97.5,5.15,26.7,819.5,814.63,617.56
2018,6,28,15,0,884.0,96.0,5.2,26.4,785.0,772.41,589.94
2018,6,28,15,15,873.0,94.5,5.2,26.4,745.5,726.48,558.39
2018,6,28,15,30,862.0,93.0,5.2,26.4,706.0,679.06,524.75
2018,6,28,15,45,848.5,91.0,5.35,25.35,662.5,628.34,489.07
2018,6,28,16,0,835.0,89.0,5.5,24.3,619.0,576.87,451.39
2018,6,28,16,15,817.0,87.0,5.55,23.6,572.5,522.45,409.15
2018,6,28,16,30,799.0,85.0,5.6,22.9,526.0,467.9,365.35
2018,6,28,16,45,775.5,82.0,5.65,22.2,477.0,410.58,317.93
2018,6,28,17,0,752.0,79.0,5.7,21.5,428.0,354.66,270.16
2018,6,28,17,15,720.0,75.0,5.65,20.7,378.0,296.83,219.89
2018,6,28,17,30,688.0,71.0,5.6,19.9,328.0,241.93,171.42
2018,6,28,17,45,643.0,66.5,5.6,19.1,278.5,185.07,122.35
2018,6,28,18,0,598.0,62.0,5.6,18.3,229.0,135.04,81.21
2018,6,28,18,15,533.0,56.0,5.5,17.65,182.5,87.25,47.52
2018,6,28,18,30,468.0,50.0,5.4,17.0,136.0,47.14,27.8
2018,6,28,18,45,370.0,41.5,5.25,16.35,97.0,32.61,22.41
2018,6,28,19,0,272.0,33.0,5.1,15.7,58.0,27.18,15.78
2018,6,28,19,15,161.0,21.0,5.0,15.35,33.5,16.77,0.0
2018,6,28,19,30,50.0,9.0,4.9,15.0,9.0,8.58,0.0
2018,6,28,19,45,25.0,4.5,4.8,14.7,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,29,4,45,62.0,8.0,2.35,12.6,9.5,0.0,0.0
2018,6,29,5,0,124.0,16.0,2.6,13.0,19.0,15.25,0.0
2018,6,29,5,15,246.0,25.5,2.7,13.6,48.5,21.04,6.43
2018,6,29,5,30,368.0,35.0,2.8,14.2,78.0,27.78,17.95
2018,6,29,5,45,455.5,42.0,2.9,14.85,120.0,31.89,22.31
2018,6,29,6,0,543.0,49.0,3.0,15.5,162.0,64.97,33.66
2018,6,29,6,15,600.0,53.5,2.95,16.45,209.5,109.26,60.88
2018,6,29,6,30,657.0,58.0,2.9,17.4,257.0,162.2,101.88
2018,6,29,6,45,698.0,61.5,2.85,18.35,307.5,214.73,146.67
2018,6,29,7,0,739.0,65.0,2.8,19.3,358.0,271.59,196.16
2018,6,29,7,15,767.5,68.0,2.75,20.55,408.5,327.77,244.82
2018,6,29,7,30,796.0,71.0,2.7,21.8,459.0,386.31,293.97
2018,6,29,7,45,817.5,73.5,2.7,23.0,508.0,444.08,340.97
2018,6,29,8,0,839.0,76.0,2.7,24.2,557.0,501.64,385.95
2018,6,29,8,15,855.5,77.5,2.75,25.15,603.5,556.12,427.44
2018,6,29,8,30,872.0,79.0,2.8,26.1,650.0,610.48,467.31
2018,6,29,8,45,885.5,81.0,2.85,27.05,694.0,662.98,504.41
2018,6,29,9,0,899.0,83.0,2.9,28.0,738.0,714.55,538.76
2018,6,29,9,15,907.5,85.0,3.0,28.8,776.5,761.2,568.28
2018,6,29,9,30,916.0,87.0,3.1,29.6,815.0,805.98,596.06
2018,6,29,9,45,919.5,90.0,3.2,30.35,847.0,845.6,620.08
2018,6,29,10,0,923.0,93.0,3.3,31.1,879.0,882.56,642.07
2018,6,29,10,15,928.0,94.0,3.4,31.7,905.5,915.99,661.93
2018,6,29,10,30,933.0,95.0,3.5,32.3,932.0,946.54,679.78
2018,6,29,10,45,937.0,95.5,3.55,32.9,952.5,972.61,694.33
2018,6,29,11,0,941.0,96.0,3.6,33.5,973.0,995.47,706.79
2018,6,29,11,15,943.5,97.0,3.75,33.8,987.0,1014.05,718.08
2018,6,29,11,30,946.0,98.0,3.9,34.1,1001.0,1029.16,727.24
2018,6,29,11,45,947.0,97.5,4.05,34.35,1007.0,1037.75,732.52
2018,6,29,12,0,948.0,97.0,4.2,34.6,1013.0,1042.75,735.66
2018,6,29,12,15,946.0,98.5,4.3,34.7,1011.5,1043.18,736.17
2018,6,29,12,30,944.0,100.0,4.4,34.8,1010.0,1040.02,734.53
2018,6,29,12,45,939.0,101.0,4.55,34.85,1000.0,1029.83,728.97
2018,6,29,13,0,934.0,102.0,4.7,34.9,990.0,1016.16,721.26
2018,6,29,13,15,931.0,102.0,4.8,34.8,975.0,1000.01,712.22
2018,6,29,13,30,928.0,102.0,4.9,34.7,960.0,980.49,701.3
2018,6,29,13,45,924.5,100.5,5.0,34.6,938.0,955.72,686.93
2018,6,29,14,0,921.0,99.0,5.1,34.5,916.0,927.8,670.41
2018,6,29,14,15,915.0,97.5,5.15,34.2,887.0,894.7,650.55
2018,6,29,14,30,909.0,96.0,5.2,33.9,858.0,858.89,628.69
2018,6,29,14,45,901.5,94.5,5.3,33.6,824.0,819.34,604.29
2018,6,29,15,0,894.0,93.0,5.4,33.3,790.0,777.56,577.98
2018,6,29,15,15,883.0,91.5,5.4,33.3,750.0,731.23,547.0
2018,6,29,15,30,872.0,90.0,5.4,33.3,710.0,683.4,514.12
2018,6,29,15,45,858.5,87.5,5.4,32.4,666.0,631.74,478.08
2018,6,29,16,0,845.0,85.0,5.4,31.5,622.0,579.3,440.23
2018,6,29,16,15,827.5,82.5,5.4,30.85,575.0,524.23,398.64
2018,6,29,16,30,810.0,80.0,5.4,30.2,528.0,468.77,355.35
2018,6,29,16,45,787.5,77.5,5.35,29.5,479.0,411.79,309.47
2018,6,29,17,0,765.0,75.0,5.3,28.8,430.0,356.09,263.16
2018,6,29,17,15,735.5,71.0,5.25,27.95,380.0,298.3,214.36
2018,6,29,17,30,706.0,67.0,5.2,27.1,330.0,243.14,166.95
2018,6,29,17,45,664.5,62.5,5.1,26.2,281.0,188.06,120.46
2018,6,29,18,0,623.0,58.0,5.0,25.3,232.0,135.23,77.99
2018,6,29,18,15,561.0,52.5,4.85,24.35,185.5,86.63,44.59
2018,6,29,18,30,499.0,47.0,4.7,23.4,139.0,45.31,24.96
2018,6,29,18,45,404.0,39.0,4.6,22.45,99.5,30.31,19.86
2018,6,29,19,0,309.0,31.0,4.5,21.5,60.0,25.22,13.81
2018,6,29,19,15,185.5,20.0,4.45,20.95,34.5,16.76,0.0
2018,6,29,19,30,62.0,9.0,4.4,20.4,9.0,8.58,0.0
2018,6,29,19,45,31.0,4.5,4.35,19.8,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,19.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.2,18.85,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.0,18.15,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,6,30,4,45,79.5,7.5,1.2,17.55,9.5,0.0,0.0
2018,6,30,5,0,159.0,15.0,1.2,17.9,19.0,14.3,0.0
2018,6,30,5,15,289.5,23.5,1.3,18.75,49.5,19.15,4.65
2018,6,30,5,30,420.0,32.0,1.4,19.6,80.0,25.08,15.22
2018,6,30,5,45,503.0,38.0,1.55,20.5,123.0,28.49,18.83
2018,6,30,6,0,586.0,44.0,1.7,21.4,166.0,64.45,31.41
2018,6,30,6,15,640.0,48.5,1.7,22.15,214.0,110.54,58.86
2018,6,30,6,30,694.0,53.0,1.7,22.9,262.0,162.95,98.48
2018,6,30,6,45,731.0,56.0,1.75,23.65,312.5,216.22,143.15
2018,6,30,7,0,768.0,59.0,1.8,24.4,363.0,273.32,192.05
2018,6,30,7,15,794.5,62.0,1.85,25.25,413.5,332.0,242.01
2018,6,30,7,30,821.0,65.0,1.9,26.1,464.0,390.89,290.86
2018,6,30,7,45,841.0,67.5,1.95,26.95,513.5,448.14,336.94
2018,6,30,8,0,861.0,70.0,2.0,27.8,563.0,506.17,381.86
2018,6,30,8,15,876.0,71.5,2.05,28.6,609.5,560.93,422.83
2018,6,30,8,30,891.0,73.0,2.1,29.4,656.0,615.39,462.08
2018,6,30,8,45,902.0,74.5,2.2,30.25,698.5,666.68,497.88
2018,6,30,9,0,913.0,76.0,2.3,31.1,741.0,716.76,530.62
2018,6,30,9,15,921.5,77.5,2.35,31.9,779.5,763.53,559.25
2018,6,30,9,30,930.0,79.0,2.4,32.7,818.0,808.39,586.1
2018,6,30,9,45,935.0,81.5,2.5,33.55,851.0,849.29,610.14
2018,6,30,10,0,940.0,84.0,2.6,34.4,884.0,887.59,632.2
2018,6,30,10,15,945.5,85.0,2.65,35.0,911.5,922.04,651.82
2018,6,30,10,30,951.0,86.0,2.7,35.6,939.0,953.57,669.44
2018,6,30,10,45,954.0,86.5,2.8,36.2,958.5,979.19,683.67
2018,6,30,11,0,957.0,87.0,2.9,36.8,978.0,1001.5,695.83
2018,6,30,11,15,959.0,87.5,3.0,37.15,991.5,1019.41,706.04
2018,6,30,11,30,961.0,88.0,3.1,37.5,1005.0,1033.78,714.15
2018,6,30,11,45,962.0,88.0,3.15,37.8,1011.5,1043.07,718.98
2018,6,30,12,0,963.0,88.0,3.2,38.1,1018.0,1048.7,721.71
2018,6,30,12,15,960.0,89.5,3.3,38.25,1016.0,1048.22,721.68
2018,6,30,12,30,957.0,91.0,3.4,38.4,1014.0,1044.08,719.54
2018,6,30,12,45,950.0,95.0,3.45,38.55,1004.5,1034.91,714.05
2018,6,30,13,0,943.0,99.0,3.5,38.7,995.0,1022.25,706.52
2018,6,30,13,15,940.5,98.0,3.55,38.75,979.5,1005.48,696.84
2018,6,30,13,30,938.0,97.0,3.6,38.8,964.0,985.28,685.07
2018,6,30,13,45,921.0,104.0,3.65,38.8,938.5,956.47,668.07
2018,6,30,14,0,904.0,111.0,3.7,38.8,913.0,925.1,649.4
2018,6,30,14,15,873.5,122.5,3.75,38.7,877.0,884.17,624.75
2018,6,30,14,30,843.0,134.0,3.8,38.6,841.0,841.93,599.03
2018,6,30,14,45,860.5,118.0,3.8,38.5,813.5,810.5,579.9
2018,6,30,15,0,878.0,102.0,3.8,38.4,786.0,774.95,557.84
2018,6,30,15,15,879.5,94.5,3.8,38.4,750.0,732.29,530.59
2018,6,30,15,30,881.0,87.0,3.8,38.4,714.0,687.06,501.0
2018,6,30,15,45,866.0,85.0,3.95,37.75,669.0,634.54,465.73
2018,6,30,16,0,851.0,83.0,4.1,37.1,624.0,581.38,428.71
2018,6,30,16,15,830.0,82.0,4.25,36.4,576.0,525.63,388.46
2018,6,30,16,30,809.0,81.0,4.4,35.7,528.0,469.85,346.66
2018,6,30,16,45,780.0,79.5,4.6,34.95,477.5,411.12,301.28
2018,6,30,17,0,751.0,78.0,4.8,34.2,427.0,354.36,255.94
2018,6,30,17,15,713.5,75.5,4.95,32.85,376.0,296.26,208.95
2018,6,30,17,30,676.0,73.0,5.1,31.5,325.0,239.76,162.33
2018,6,30,17,45,619.0,69.5,5.3,30.1,274.0,183.97,117.18
2018,6,30,18,0,562.0,66.0,5.5,28.7,223.0,134.5,78.93
2018,6,30,18,15,492.0,59.0,5.5,27.35,176.5,87.41,47.12
2018,6,30,18,30,422.0,52.0,5.5,26.0,130.0,48.63,28.18
2018,6,30,18,45,323.0,42.0,5.5,24.6,91.5,33.03,21.91
2018,6,30,19,0,224.0,32.0,5.5,23.2,53.0,25.06,13.55
2018,6,30,19,15,132.5,19.5,5.4,22.55,30.0,15.51,0.0
2018,6,30,19,30,41.0,7.0,5.3,21.9,7.0,6.67,0.0
2018,6,30,19,45,20.5,3.5,5.2,21.2,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,20.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,20.25,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,19.7,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,19.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,19.15,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,18.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,18.7,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.55,18.25,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.4,17.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,17.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,17.45,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,17.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,17.15,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.3,16.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.45,16.55,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.55,16.25,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.65,15.7,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,15.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,1,4,45,35.0,5.5,4.1,15.45,6.5,0.0,0.0
2018,7,1,5,0,70.0,11.0,4.1,15.6,13.0,10.48,0.0
2018,7,1,5,15,152.5,24.0,4.2,16.2,38.5,18.91,4.06
2018,7,1,5,30,235.0,37.0,4.3,16.8,64.0,28.69,18.37
2018,7,1,5,45,310.0,50.0,4.4,17.35,103.0,38.07,27.36
2018,7,1,6,0,385.0,63.0,4.5,17.9,142.0,68.1,40.71
2018,7,1,6,15,443.0,72.0,4.55,18.55,187.0,108.37,66.4
2018,7,1,6,30,501.0,81.0,4.6,19.2,232.0,154.35,101.48
2018,7,1,6,45,546.5,88.5,4.65,19.8,280.5,202.88,142.06
2018,7,1,7,0,592.0,96.0,4.7,20.4,329.0,256.44,187.98
2018,7,1,7,15,625.5,101.5,4.7,21.05,378.0,308.85,233.32
2018,7,1,7,30,659.0,107.0,4.7,21.7,427.0,364.38,280.42
2018,7,1,7,45,686.0,111.5,4.65,22.4,475.5,418.86,325.54
2018,7,1,8,0,713.0,116.0,4.6,23.1,524.0,475.16,370.69
2018,7,1,8,15,733.5,120.0,4.6,23.65,570.0,528.91,412.86
2018,7,1,8,30,754.0,124.0,4.6,24.2,616.0,583.53,454.4
2018,7,1,8,45,770.5,127.0,4.6,24.8,659.0,634.21,491.77
2018,7,1,9,0,787.0,130.0,4.6,25.4,702.0,684.51,527.8
2018,7,1,9,15,807.5,129.0,4.6,25.9,743.5,733.1,561.56
2018,7,1,9,30,828.0,128.0,4.6,26.4,785.0,781.01,593.02
2018,7,1,9,45,852.5,122.0,4.65,26.95,823.0,822.27,619.51
2018,7,1,10,0,877.0,116.0,4.7,27.5,861.0,866.03,647.44
2018,7,1,10,15,881.5,118.0,4.8,27.85,887.5,898.74,668.37
2018,7,1,10,30,886.0,120.0,4.9,28.2,914.0,928.68,687.4
2018,7,1,10,45,887.0,123.0,4.95,28.55,933.5,953.43,702.55
2018,7,1,11,0,888.0,126.0,5.0,28.9,953.0,974.99,715.59
2018,7,1,11,15,888.5,128.5,5.15,29.1,966.0,992.31,727.03
