Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,11,30,889.0,131.0,5.3,29.3,979.0,1006.3,736.35
2018,7,1,11,45,885.5,135.0,5.4,29.45,984.5,1014.44,741.68
2018,7,1,12,0,882.0,139.0,5.5,29.6,990.0,1019.15,744.87
2018,7,1,12,15,877.0,142.0,5.6,29.55,987.5,1018.01,744.91
2018,7,1,12,30,872.0,145.0,5.7,29.5,985.0,1013.56,742.86
2018,7,1,12,45,860.0,150.5,5.8,29.45,973.5,1001.35,735.72
2018,7,1,13,0,848.0,156.0,5.9,29.4,962.0,986.05,726.58
2018,7,1,13,15,842.5,156.0,6.0,29.15,946.0,976.93,722.25
2018,7,1,13,30,837.0,156.0,6.1,28.9,930.0,956.27,710.07
2018,7,1,13,45,827.5,157.0,6.15,28.65,906.5,930.0,693.78
2018,7,1,14,0,818.0,158.0,6.2,28.4,883.0,901.13,675.63
2018,7,1,14,15,809.0,157.0,6.2,28.05,854.5,868.29,654.63
2018,7,1,14,30,800.0,156.0,6.2,27.7,826.0,833.2,631.9
2018,7,1,14,45,788.5,153.5,6.25,27.35,791.0,792.59,605.23
2018,7,1,15,0,777.0,151.0,6.3,27.0,756.0,750.34,577.06
2018,7,1,15,15,763.5,148.0,6.3,27.0,717.0,704.75,544.09
2018,7,1,15,30,750.0,145.0,6.3,27.0,678.0,658.65,509.83
2018,7,1,15,45,732.5,141.0,6.15,26.1,634.5,607.45,472.48
2018,7,1,16,0,715.0,137.0,6.0,25.2,591.0,556.16,434.05
2018,7,1,16,15,691.5,132.5,5.95,24.6,544.0,501.36,391.53
2018,7,1,16,30,668.0,128.0,5.9,24.0,497.0,447.62,348.66
2018,7,1,16,45,637.5,123.0,5.8,23.35,448.5,391.77,303.04
2018,7,1,17,0,607.0,118.0,5.7,22.7,400.0,338.32,258.24
2018,7,1,17,15,568.5,111.0,5.6,22.05,351.0,283.17,211.47
2018,7,1,17,30,530.0,104.0,5.5,21.4,302.0,231.9,167.51
2018,7,1,17,45,478.5,95.0,5.4,20.75,253.5,178.87,123.12
2018,7,1,18,0,427.0,86.0,5.3,20.1,205.0,133.13,86.46
2018,7,1,18,15,364.5,73.5,5.15,19.5,161.0,89.47,55.15
2018,7,1,18,30,302.0,61.0,5.0,18.9,117.0,53.19,34.37
2018,7,1,18,45,226.0,46.0,4.85,18.3,81.0,35.32,24.52
2018,7,1,19,0,150.0,31.0,4.7,17.7,45.0,24.18,13.25
2018,7,1,19,15,87.5,18.5,4.7,17.35,25.5,14.66,0.0
2018,7,1,19,30,25.0,6.0,4.7,17.0,6.0,5.72,0.0
2018,7,1,19,45,12.5,3.0,4.65,16.65,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.55,16.1,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,2,4,45,17.5,4.0,2.35,14.65,4.5,0.0,0.0
2018,7,2,5,0,35.0,8.0,2.5,14.9,9.0,7.63,0.0
2018,7,2,5,15,89.0,22.0,2.6,15.3,30.5,18.34,3.2
2018,7,2,5,30,143.0,36.0,2.7,15.7,52.0,29.5,19.11
2018,7,2,5,45,205.5,52.5,2.75,16.15,88.0,39.94,29.12
2018,7,2,6,0,268.0,69.0,2.8,16.6,124.0,67.31,43.61
2018,7,2,6,15,322.0,83.5,2.85,17.1,167.5,104.07,68.28
2018,7,2,6,30,376.0,98.0,2.9,17.6,211.0,147.27,101.44
2018,7,2,6,45,408.0,111.0,2.9,18.05,254.0,190.6,137.66
2018,7,2,7,0,440.0,124.0,2.9,18.5,297.0,237.51,177.59
2018,7,2,7,15,474.5,135.0,2.9,19.1,344.5,286.83,219.24
2018,7,2,7,30,509.0,146.0,2.9,19.7,392.0,339.6,263.02
2018,7,2,7,45,511.0,161.0,2.9,20.25,430.5,384.75,300.19
2018,7,2,8,0,513.0,176.0,2.9,20.8,469.0,429.43,335.79
2018,7,2,8,15,576.5,172.5,2.95,21.4,527.5,492.27,384.4
2018,7,2,8,30,640.0,169.0,3.0,22.0,586.0,557.99,434.06
2018,7,2,8,45,677.0,166.5,3.0,22.55,634.5,611.98,473.74
2018,7,2,9,0,714.0,164.0,3.0,23.1,683.0,667.57,513.63
2018,7,2,9,15,711.0,175.5,3.05,23.6,715.5,708.71,541.85
2018,7,2,9,30,708.0,187.0,3.1,24.1,748.0,747.62,567.92
2018,7,2,9,45,684.5,209.0,3.15,24.55,770.0,777.8,586.97
2018,7,2,10,0,661.0,231.0,3.2,25.0,792.0,804.07,603.01
2018,7,2,10,15,674.0,233.0,3.3,25.4,821.0,839.13,626.24
2018,7,2,10,30,687.0,235.0,3.4,25.8,850.0,872.52,648.0
2018,7,2,10,45,700.0,233.5,3.5,26.25,872.5,900.55,665.48
2018,7,2,11,0,713.0,232.0,3.6,26.7,895.0,926.44,681.42
2018,7,2,11,15,720.0,231.5,3.7,27.05,909.5,945.2,692.89
2018,7,2,11,30,727.0,231.0,3.8,27.4,924.0,961.27,702.66
2018,7,2,11,45,733.0,229.0,3.95,27.75,932.0,972.04,709.31
2018,7,2,12,0,739.0,227.0,4.1,28.1,940.0,979.89,714.14
2018,7,2,12,15,739.0,226.5,4.2,28.2,939.0,980.27,714.59
2018,7,2,12,30,739.0,226.0,4.3,28.3,938.0,977.6,713.17
2018,7,2,12,45,700.5,244.5,4.45,28.4,915.0,953.05,697.61
2018,7,2,13,0,662.0,263.0,4.6,28.5,892.0,925.98,680.02
2018,7,2,13,15,692.0,242.0,4.75,28.3,890.0,923.86,681.18
2018,7,2,13,30,722.0,221.0,4.9,28.1,888.0,917.88,679.24
2018,7,2,13,45,712.0,220.0,5.05,27.9,864.5,891.1,663.17
2018,7,2,14,0,702.0,219.0,5.2,27.7,841.0,862.09,645.49
2018,7,2,14,15,692.0,216.0,5.35,27.2,812.5,829.09,625.47
2018,7,2,14,30,682.0,213.0,5.5,26.7,784.0,794.25,603.29
2018,7,2,14,45,667.0,209.5,5.6,26.25,749.0,753.31,575.87
2018,7,2,15,0,652.0,206.0,5.7,25.8,714.0,711.33,547.12
2018,7,2,15,15,637.0,200.5,5.7,25.8,675.5,666.61,514.56
2018,7,2,15,30,622.0,195.0,5.7,25.8,637.0,621.37,481.06
2018,7,2,15,45,602.0,188.5,5.8,24.4,594.5,571.74,446.33
2018,7,2,16,0,582.0,182.0,5.9,23.0,552.0,522.55,410.72
2018,7,2,16,15,559.0,174.0,5.85,22.35,507.0,468.8,369.07
2018,7,2,16,30,536.0,166.0,5.8,21.7,462.0,418.69,329.18
2018,7,2,16,45,510.0,155.5,5.75,21.0,416.0,366.51,286.76
2018,7,2,17,0,484.0,145.0,5.7,20.3,370.0,316.47,245.07
2018,7,2,17,15,452.0,133.0,5.6,19.7,324.0,265.55,201.95
2018,7,2,17,30,420.0,121.0,5.5,19.1,278.0,217.89,161.19
2018,7,2,17,45,383.0,106.5,5.4,18.55,233.5,170.51,121.16
2018,7,2,18,0,346.0,92.0,5.3,18.0,189.0,127.38,85.96
2018,7,2,18,15,297.5,76.5,5.15,17.55,148.0,86.9,55.96
2018,7,2,18,30,249.0,61.0,5.0,17.1,107.0,52.29,34.54
2018,7,2,18,45,192.5,45.0,4.85,16.65,74.5,34.48,23.98
2018,7,2,19,0,136.0,29.0,4.7,16.2,42.0,22.55,12.05
2018,7,2,19,15,79.0,17.0,4.65,15.9,23.5,13.42,0.0
2018,7,2,19,30,22.0,5.0,4.6,15.6,5.0,4.77,0.0
2018,7,2,19,45,11.0,2.5,4.55,15.3,2.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,3,4,45,34.5,6.5,2.8,13.35,7.5,0.0,0.0
2018,7,3,5,0,69.0,13.0,3.0,13.7,15.0,12.39,0.0
2018,7,3,5,15,169.5,26.0,3.05,14.2,42.0,20.63,3.55
2018,7,3,5,30,270.0,39.0,3.1,14.7,69.0,30.42,19.89
2018,7,3,5,45,360.5,49.0,3.15,15.2,110.0,38.55,28.01
2018,7,3,6,0,451.0,59.0,3.2,15.7,151.0,67.72,39.31
2018,7,3,6,15,512.5,66.5,3.15,16.2,198.0,109.58,65.14
2018,7,3,6,30,574.0,74.0,3.1,16.7,245.0,158.75,102.75
2018,7,3,6,45,618.0,79.5,3.05,17.2,294.5,209.3,145.59
2018,7,3,7,0,662.0,85.0,3.0,17.7,344.0,264.63,193.68
2018,7,3,7,15,695.0,89.5,2.95,18.35,394.5,319.83,241.81
2018,7,3,7,30,728.0,94.0,2.9,19.0,445.0,378.01,291.33
2018,7,3,7,45,754.5,96.5,2.9,19.65,494.5,435.24,338.9
2018,7,3,8,0,781.0,99.0,2.9,20.3,544.0,492.64,385.08
2018,7,3,8,15,801.5,101.5,2.9,20.95,591.5,548.06,428.25
2018,7,3,8,30,822.0,104.0,2.9,21.6,639.0,603.91,470.26
2018,7,3,8,45,840.0,104.5,2.9,22.2,683.0,656.25,508.5
2018,7,3,9,0,858.0,105.0,2.9,22.8,727.0,706.28,543.98
2018,7,3,9,15,856.0,113.5,2.95,23.35,762.5,750.09,572.69
2018,7,3,9,30,854.0,122.0,3.0,23.9,798.0,791.28,599.06
2018,7,3,9,45,837.0,137.5,3.05,24.45,823.5,828.75,622.54
2018,7,3,10,0,820.0,153.0,3.1,25.0,849.0,858.9,640.81
2018,7,3,10,15,831.0,153.0,3.25,25.4,877.5,894.34,663.56
2018,7,3,10,30,842.0,153.0,3.4,25.8,906.0,927.51,684.62
2018,7,3,10,45,854.5,149.5,3.55,26.25,929.0,948.97,697.69
2018,7,3,11,0,867.0,146.0,3.7,26.7,952.0,974.6,713.6
2018,7,3,11,15,872.5,145.0,3.85,26.95,966.5,993.09,725.34
2018,7,3,11,30,878.0,144.0,4.0,27.2,981.0,1008.45,735.14
2018,7,3,11,45,884.0,142.0,4.15,27.45,989.5,1020.13,742.6
2018,7,3,12,0,890.0,140.0,4.3,27.7,998.0,1028.53,748.03
2018,7,3,12,15,882.5,143.5,4.4,27.75,994.0,1025.48,746.38
2018,7,3,12,30,875.0,147.0,4.5,27.8,990.0,1019.09,742.71
2018,7,3,12,45,860.0,155.0,4.65,27.85,977.5,1006.36,735.34
2018,7,3,13,0,845.0,163.0,4.8,27.9,965.0,999.49,732.29
2018,7,3,13,15,843.5,161.0,4.9,27.85,951.0,983.78,723.24
2018,7,3,13,30,842.0,159.0,5.0,27.8,937.0,964.9,712.12
2018,7,3,13,45,840.5,155.0,5.1,27.7,916.0,940.91,697.66
2018,7,3,14,0,839.0,151.0,5.2,27.6,895.0,913.91,681.09
2018,7,3,14,15,832.5,148.5,5.25,27.35,866.5,881.19,660.57
2018,7,3,14,30,826.0,146.0,5.3,27.1,838.0,846.01,638.17
2018,7,3,14,45,819.0,142.0,5.35,26.85,804.5,806.65,612.59
2018,7,3,15,0,812.0,138.0,5.4,26.6,771.0,765.23,585.26
2018,7,3,15,15,799.0,135.5,5.4,26.6,731.5,719.12,553.02
2018,7,3,15,30,786.0,133.0,5.4,26.6,692.0,671.87,518.3
2018,7,3,15,45,772.0,128.5,5.35,25.85,649.0,621.14,481.61
2018,7,3,16,0,758.0,124.0,5.3,25.1,606.0,569.88,443.44
2018,7,3,16,15,740.5,119.0,5.2,24.6,559.5,515.28,401.07
2018,7,3,16,30,723.0,114.0,5.1,24.1,513.0,461.45,358.05
2018,7,3,16,45,700.5,108.0,5.05,23.65,465.0,405.14,311.92
2018,7,3,17,0,678.0,102.0,5.0,23.2,417.0,350.28,265.66
2018,7,3,17,15,644.5,96.0,4.9,22.6,367.5,293.66,217.33
2018,7,3,17,30,611.0,90.0,4.8,22.0,318.0,240.25,171.09
2018,7,3,17,45,567.0,82.5,4.7,21.4,269.5,186.83,125.69
2018,7,3,18,0,523.0,75.0,4.6,20.8,221.0,138.34,86.27
2018,7,3,18,15,458.0,66.5,4.45,20.15,175.5,92.41,53.82
2018,7,3,18,30,393.0,58.0,4.3,19.5,130.0,52.99,32.67
2018,7,3,18,45,304.0,46.0,4.15,18.85,92.0,35.44,24.55
2018,7,3,19,0,215.0,34.0,4.0,18.2,54.0,26.71,15.12
2018,7,3,19,15,125.5,21.0,3.9,17.8,31.0,16.78,0.0
2018,7,3,19,30,36.0,8.0,3.8,17.4,8.0,7.63,0.0
2018,7,3,19,45,18.0,4.0,3.75,16.95,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,4,4,45,39.0,7.0,2.85,12.9,8.0,0.0,0.0
2018,7,4,5,0,78.0,14.0,3.1,13.2,16.0,13.34,0.0
2018,7,4,5,15,186.0,26.0,3.3,13.75,43.0,20.67,2.65
2018,7,4,5,30,294.0,38.0,3.5,14.3,70.0,31.09,20.41
2018,7,4,5,45,340.5,48.0,3.7,14.85,103.0,36.64,26.36
2018,7,4,6,0,387.0,58.0,3.9,15.4,136.0,63.57,37.76
2018,7,4,6,15,300.0,82.0,3.9,15.95,152.5,99.86,66.09
2018,7,4,6,30,213.0,106.0,3.9,16.5,169.0,127.88,92.87
2018,7,4,6,45,182.0,129.5,3.85,17.0,190.5,156.88,119.03
2018,7,4,7,0,151.0,153.0,3.8,17.5,212.0,181.61,141.27
2018,7,4,7,15,145.5,177.0,3.8,18.05,240.0,211.93,166.66
2018,7,4,7,30,140.0,201.0,3.8,18.6,268.0,241.74,190.99
2018,7,4,7,45,216.0,213.5,3.75,19.1,330.0,296.89,234.59
2018,7,4,8,0,292.0,226.0,3.7,19.6,392.0,362.19,285.93
2018,7,4,8,15,459.5,196.0,3.75,20.15,483.0,447.02,352.7
2018,7,4,8,30,627.0,166.0,3.8,20.7,574.0,546.62,429.85
2018,7,4,8,45,746.5,132.5,3.8,21.25,650.0,622.91,487.93
2018,7,4,9,0,866.0,99.0,3.8,21.8,726.0,705.55,549.46
2018,7,4,9,15,871.0,103.0,3.85,22.25,763.0,750.5,579.37
2018,7,4,9,30,876.0,107.0,3.9,22.7,800.0,793.38,607.62
2018,7,4,9,45,873.0,115.0,3.95,23.2,830.0,831.44,632.03
2018,7,4,10,0,870.0,123.0,4.0,23.7,860.0,866.5,654.13
2018,7,4,10,15,879.5,122.5,4.1,24.1,888.5,901.08,676.23
2018,7,4,10,30,889.0,122.0,4.2,24.5,917.0,933.19,696.51
2018,7,4,10,45,899.0,119.5,4.3,24.9,939.5,961.11,713.87
2018,7,4,11,0,909.0,117.0,4.4,25.3,962.0,986.18,729.31
2018,7,4,11,15,914.0,116.0,4.5,25.5,976.5,1004.91,741.1
2018,7,4,11,30,919.0,115.0,4.6,25.7,991.0,1020.34,750.94
2018,7,4,11,45,924.5,113.0,4.7,25.95,999.0,1031.89,758.34
2018,7,4,12,0,930.0,111.0,4.8,26.2,1007.0,1040.0,763.58
2018,7,4,12,15,930.0,111.0,4.9,26.2,1006.5,1041.12,765.09
2018,7,4,12,30,930.0,111.0,5.0,26.2,1006.0,1038.69,764.4
2018,7,4,12,45,929.0,110.0,5.1,26.2,998.0,1030.73,760.13
2018,7,4,13,0,928.0,109.0,5.2,26.2,990.0,1019.25,753.61
2018,7,4,13,15,927.5,107.5,5.2,26.1,976.0,1004.26,744.34
2018,7,4,13,30,927.0,106.0,5.2,26.0,962.0,985.81,732.82
2018,7,4,13,45,926.5,102.5,5.2,25.95,941.0,961.96,717.54
2018,7,4,14,0,926.0,99.0,5.2,25.9,920.0,934.79,700.01
2018,7,4,14,15,921.0,97.5,5.2,25.7,891.5,902.52,679.36
2018,7,4,14,30,916.0,96.0,5.2,25.5,863.0,867.44,656.64
2018,7,4,14,45,910.0,94.0,5.2,25.3,829.5,828.41,630.97
2018,7,4,15,0,904.0,92.0,5.2,25.1,796.0,786.99,603.38
2018,7,4,15,15,894.0,89.5,5.2,25.1,756.0,740.0,571.01
2018,7,4,15,30,884.0,87.0,5.2,25.1,716.0,691.37,536.88
2018,7,4,15,45,873.0,85.0,5.15,24.4,673.0,641.22,500.27
2018,7,4,16,0,862.0,83.0,5.1,23.7,630.0,590.01,461.71
2018,7,4,16,15,848.0,79.5,5.05,23.2,583.5,534.9,418.61
2018,7,4,16,30,834.0,76.0,5.0,22.7,537.0,479.56,373.91
2018,7,4,16,45,813.5,73.5,4.95,22.2,488.0,421.5,325.67
2018,7,4,17,0,793.0,71.0,4.9,21.7,439.0,365.01,277.19
2018,7,4,17,15,763.5,68.0,4.8,21.1,388.5,306.48,226.11
2018,7,4,17,30,734.0,65.0,4.7,20.5,338.0,250.53,176.49
2018,7,4,17,45,694.0,60.5,4.6,19.85,288.0,193.91,127.21
2018,7,4,18,0,654.0,56.0,4.5,19.2,238.0,141.65,83.84
2018,7,4,18,15,592.0,51.0,4.25,18.6,190.5,89.27,46.4
2018,7,4,18,30,530.0,46.0,4.0,18.0,143.0,46.34,25.31
2018,7,4,18,45,434.0,38.0,3.7,17.35,102.0,29.49,19.63
2018,7,4,19,0,338.0,30.0,3.4,16.7,61.0,24.33,13.34
2018,7,4,19,15,204.5,19.5,3.25,16.3,35.0,16.34,0.0
2018,7,4,19,30,71.0,9.0,3.1,15.9,9.0,8.58,0.0
2018,7,4,19,45,35.5,4.5,3.0,15.55,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,7,5,4,45,70.5,7.0,1.85,11.45,8.5,0.0,0.0
2018,7,5,5,0,141.0,14.0,2.0,11.9,17.0,13.34,0.0
2018,7,5,5,15,270.5,23.0,2.25,12.65,46.0,19.03,1.03
2018,7,5,5,30,400.0,32.0,2.5,13.4,75.0,25.42,15.68
2018,7,5,5,45,470.5,39.0,2.75,14.15,115.0,29.63,20.31
2018,7,5,6,0,541.0,46.0,3.0,14.9,155.0,58.8,29.99
2018,7,5,6,15,597.0,52.5,2.95,15.5,203.5,104.41,57.54
2018,7,5,6,30,653.0,59.0,2.9,16.1,252.0,158.71,99.46
2018,7,5,6,45,709.0,60.5,2.9,16.75,305.5,212.32,144.74
2018,7,5,7,0,765.0,62.0,2.9,17.4,359.0,272.01,196.7
2018,7,5,7,15,791.5,64.0,2.8,18.1,409.0,328.09,246.46
2018,7,5,7,30,818.0,66.0,2.7,18.8,459.0,387.48,297.62
2018,7,5,7,45,838.0,68.5,2.6,19.45,508.5,444.72,345.56
2018,7,5,8,0,858.0,71.0,2.5,20.1,558.0,502.76,392.27
2018,7,5,8,15,873.5,73.0,2.4,20.8,605.0,558.34,435.2
2018,7,5,8,30,889.0,75.0,2.3,21.5,652.0,613.7,476.21
2018,7,5,8,45,900.5,76.0,2.2,22.15,694.5,664.95,512.72
2018,7,5,9,0,912.0,77.0,2.1,22.8,737.0,715.04,546.02
2018,7,5,9,15,922.0,78.0,2.0,23.5,776.0,762.63,575.29
2018,7,5,9,30,932.0,79.0,1.9,24.2,815.0,808.43,602.55
2018,7,5,9,45,940.0,79.5,1.8,24.9,849.0,850.07,626.3
2018,7,5,10,0,948.0,80.0,1.7,25.6,883.0,889.32,647.89
2018,7,5,10,15,953.0,80.5,1.7,26.25,910.0,923.33,666.9
2018,7,5,10,30,958.0,81.0,1.7,26.9,937.0,954.38,683.83
2018,7,5,10,45,960.5,82.5,1.65,27.6,957.5,981.01,697.02
2018,7,5,11,0,963.0,84.0,1.6,28.3,978.0,1004.28,707.97
2018,7,5,11,15,965.5,84.0,1.65,28.8,992.0,1022.54,717.78
2018,7,5,11,30,968.0,84.0,1.7,29.3,1006.0,1037.24,725.49
2018,7,5,11,45,969.5,83.5,1.75,29.8,1012.5,1046.83,730.17
2018,7,5,12,0,971.0,83.0,1.8,30.3,1019.0,1052.73,732.74
2018,7,5,12,15,967.0,86.0,1.95,30.65,1017.5,1053.03,733.82
2018,7,5,12,30,963.0,89.0,2.1,31.0,1016.0,1049.63,732.67
2018,7,5,12,45,954.5,93.5,2.2,31.35,1006.0,1039.65,726.93
2018,7,5,13,0,946.0,98.0,2.3,31.7,996.0,1026.17,719.11
2018,7,5,13,15,943.5,97.5,2.45,31.85,981.0,1010.03,710.74
2018,7,5,13,30,941.0,97.0,2.6,32.0,966.0,990.43,700.13
2018,7,5,13,45,937.0,95.0,2.75,32.15,943.0,964.57,685.45
2018,7,5,14,0,933.0,93.0,2.9,32.3,920.0,935.52,668.59
2018,7,5,14,15,927.0,92.5,3.0,32.2,891.5,903.21,649.73
2018,7,5,14,30,921.0,92.0,3.1,32.1,863.0,868.12,628.83
2018,7,5,14,45,914.5,89.5,3.2,32.0,828.5,828.02,604.33
2018,7,5,15,0,908.0,87.0,3.3,31.9,794.0,785.55,577.88
2018,7,5,15,15,897.5,86.0,3.3,31.9,754.5,739.55,547.95
2018,7,5,15,30,887.0,85.0,3.3,31.9,715.0,691.94,516.43
2018,7,5,15,45,875.5,82.0,3.35,31.45,671.5,640.33,480.53
2018,7,5,16,0,864.0,79.0,3.4,31.0,628.0,587.71,442.7
2018,7,5,16,15,848.5,76.5,3.4,30.6,581.0,532.69,401.58
2018,7,5,16,30,833.0,74.0,3.4,30.2,534.0,477.58,358.96
2018,7,5,16,45,812.0,71.0,3.35,29.8,484.5,419.8,312.83
2018,7,5,17,0,791.0,68.0,3.3,29.4,435.0,361.76,265.07
2018,7,5,17,15,761.0,64.5,3.2,28.65,384.0,302.7,215.71
2018,7,5,17,30,731.0,61.0,3.1,27.9,333.0,246.28,167.62
2018,7,5,17,45,664.5,58.0,2.95,27.2,277.0,186.01,118.12
2018,7,5,18,0,598.0,55.0,2.8,26.5,221.0,131.05,75.13
2018,7,5,18,15,430.0,42.5,2.6,25.35,149.5,69.03,34.65
2018,7,5,18,30,262.0,30.0,2.4,24.2,78.0,27.26,12.84
2018,7,5,18,45,187.0,24.5,2.15,23.05,53.5,17.51,9.07
2018,7,5,19,0,112.0,19.0,1.9,21.9,29.0,14.56,5.48
2018,7,5,19,15,56.0,10.5,2.25,21.5,15.5,8.16,0.0
2018,7,5,19,30,0.0,2.0,2.6,21.1,2.0,1.91,0.0
2018,7,5,19,45,0.0,1.0,2.9,20.75,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,20.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.25,20.05,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.3,19.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,18.7,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.2,18.25,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.15,17.85,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,17.55,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,17.35,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.9,17.05,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,16.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,6,4,45,8.5,2.0,2.75,16.85,2.0,0.0,0.0
2018,7,6,5,0,17.0,4.0,2.8,16.9,4.0,3.81,0.0
2018,7,6,5,15,8.5,6.5,2.85,17.15,6.5,6.12,0.0
2018,7,6,5,30,0.0,9.0,2.9,17.4,9.0,8.33,1.21
2018,7,6,5,45,0.0,12.0,2.95,17.6,12.0,11.11,3.96
2018,7,6,6,0,0.0,15.0,3.0,17.8,15.0,13.89,6.03
2018,7,6,6,15,0.0,15.5,2.9,18.2,15.5,14.36,6.49
2018,7,6,6,30,0.0,16.0,2.8,18.6,16.0,14.83,6.9
2018,7,6,6,45,0.0,29.0,2.75,18.95,29.0,26.91,17.08
2018,7,6,7,0,0.0,42.0,2.7,19.3,42.0,39.01,27.16
2018,7,6,7,15,16.5,101.5,2.7,19.8,109.5,99.98,77.16
2018,7,6,7,30,33.0,161.0,2.7,20.3,177.0,162.33,127.25
2018,7,6,7,45,26.0,157.0,2.75,20.8,170.5,158.25,123.5
2018,7,6,8,0,19.0,153.0,2.8,21.3,164.0,151.84,117.91
2018,7,6,8,15,11.5,150.5,2.65,21.9,157.5,146.6,113.1
2018,7,6,8,30,4.0,148.0,2.5,22.5,151.0,140.5,107.58
2018,7,6,8,45,2.0,114.0,2.4,23.1,115.5,107.69,81.04
2018,7,6,9,0,0.0,80.0,2.3,23.7,80.0,74.62,54.37
2018,7,6,9,15,0.0,78.0,2.25,24.45,78.0,72.77,52.64
2018,7,6,9,30,0.0,76.0,2.2,25.2,76.0,70.93,50.91
2018,7,6,9,45,5.5,137.5,2.15,26.0,142.0,133.2,99.45
2018,7,6,10,0,11.0,199.0,2.1,26.8,208.0,196.31,147.27
2018,7,6,10,15,28.5,263.5,2.2,27.9,288.5,279.02,208.68
2018,7,6,10,30,46.0,328.0,2.3,29.0,369.0,359.51,266.52
2018,7,6,10,45,182.5,350.5,2.35,30.05,519.0,518.46,382.05
2018,7,6,11,0,319.0,373.0,2.4,31.1,669.0,683.06,495.2
2018,7,6,11,15,388.0,363.0,2.55,31.85,728.5,754.09,541.98
2018,7,6,11,30,457.0,353.0,2.7,32.6,788.0,817.86,583.9
2018,7,6,11,45,520.5,323.5,2.85,33.35,822.0,856.12,609.12
2018,7,6,12,0,584.0,294.0,3.0,34.1,856.0,893.34,633.59
2018,7,6,12,15,550.0,311.0,3.15,34.3,840.0,876.79,622.07
2018,7,6,12,30,516.0,328.0,3.3,34.5,824.0,858.51,609.74
2018,7,6,12,45,662.0,241.5,3.45,34.65,872.5,913.63,650.26
2018,7,6,13,0,808.0,155.0,3.6,34.8,921.0,956.6,678.18
2018,7,6,13,15,762.0,177.0,3.75,34.8,890.5,922.81,657.4
2018,7,6,13,30,716.0,199.0,3.9,34.8,860.0,891.81,638.76
2018,7,6,13,45,541.5,277.5,4.05,34.8,770.5,790.72,570.5
2018,7,6,14,0,367.0,356.0,4.2,34.8,681.0,689.35,498.8
2018,7,6,14,15,392.0,345.0,4.3,34.6,682.0,694.71,504.5
2018,7,6,14,30,417.0,334.0,4.4,34.4,683.0,690.34,503.12
2018,7,6,14,45,567.5,249.0,4.5,34.2,703.0,713.62,524.23
2018,7,6,15,0,718.0,164.0,4.6,34.0,723.0,722.25,534.71
2018,7,6,15,15,792.5,121.5,4.6,34.0,709.0,702.07,522.22
2018,7,6,15,30,867.0,79.0,4.6,34.0,695.0,672.83,503.0
2018,7,6,15,45,855.5,77.0,4.6,33.1,653.0,623.16,468.69
2018,7,6,16,0,844.0,75.0,4.6,32.2,611.0,572.51,432.53
2018,7,6,16,15,827.5,72.5,4.6,31.45,564.5,517.98,391.95
2018,7,6,16,30,811.0,70.0,4.6,30.7,518.0,463.5,349.93
2018,7,6,16,45,779.0,70.5,4.55,30.0,467.5,404.7,303.09
2018,7,6,17,0,747.0,71.0,4.5,29.3,417.0,348.76,257.07
2018,7,6,17,15,704.0,69.5,4.4,28.45,365.5,289.97,208.12
2018,7,6,17,30,661.0,68.0,4.3,27.6,314.0,235.33,161.93
2018,7,6,17,45,628.5,62.5,4.2,26.75,268.0,181.44,116.38
2018,7,6,18,0,596.0,57.0,4.1,25.9,222.0,132.82,76.93
2018,7,6,18,15,518.0,52.0,4.0,25.2,174.5,84.64,44.05
2018,7,6,18,30,440.0,47.0,3.9,24.5,127.0,45.64,25.13
2018,7,6,18,45,379.5,37.5,3.85,23.8,92.0,29.01,18.62
2018,7,6,19,0,319.0,28.0,3.8,23.1,57.0,22.44,11.32
2018,7,6,19,15,193.5,18.0,3.8,22.75,32.5,14.88,0.0
2018,7,6,19,30,68.0,8.0,3.8,22.4,8.0,7.63,0.0
2018,7,6,19,45,34.0,4.0,3.75,22.05,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,21.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.6,21.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.5,21.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,20.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,20.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,20.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.25,20.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.1,19.95,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,19.6,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,19.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.65,18.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.6,18.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.55,18.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,7,4,45,46.0,5.0,2.25,15.95,6.0,0.0,0.0
2018,7,7,5,0,92.0,10.0,2.5,16.2,12.0,9.53,0.0
2018,7,7,5,15,240.0,20.5,2.55,16.7,41.5,16.7,0.0
2018,7,7,5,30,388.0,31.0,2.6,17.2,71.0,24.63,14.57
2018,7,7,5,45,475.5,37.0,2.7,17.75,112.5,28.01,18.54
2018,7,7,6,0,563.0,43.0,2.8,18.3,154.0,58.31,29.11
2018,7,7,6,15,619.0,48.0,2.75,19.1,202.0,103.48,55.15
2018,7,7,6,30,675.0,53.0,2.7,19.9,250.0,155.25,94.14
2018,7,7,6,45,714.5,56.0,2.7,20.75,300.0,207.94,138.58
2018,7,7,7,0,754.0,59.0,2.7,21.6,350.0,264.79,187.88
2018,7,7,7,15,781.5,62.0,2.75,22.55,400.5,321.54,237.23
2018,7,7,7,30,809.0,65.0,2.8,23.5,451.0,381.77,288.09
2018,7,7,7,45,829.5,67.5,2.85,24.5,500.5,438.79,334.93
2018,7,7,8,0,850.0,70.0,2.9,25.5,550.0,496.7,380.67
2018,7,7,8,15,865.5,71.5,3.0,26.25,596.5,551.44,422.93
2018,7,7,8,30,881.0,73.0,3.1,27.0,643.0,605.98,463.58
2018,7,7,8,45,893.5,74.5,3.2,27.75,686.5,658.1,501.16
2018,7,7,9,0,906.0,76.0,3.3,28.5,730.0,709.18,535.91
2018,7,7,9,15,915.0,77.5,3.4,29.1,768.5,756.38,566.4
2018,7,7,9,30,924.0,79.0,3.5,29.7,807.0,801.75,595.19
2018,7,7,9,45,931.0,80.0,3.6,30.35,840.5,842.9,620.63
2018,7,7,10,0,938.0,81.0,3.7,31.0,874.0,881.63,644.15
2018,7,7,10,15,943.5,82.0,3.8,31.4,901.5,916.4,665.5
2018,7,7,10,30,949.0,83.0,3.9,31.8,929.0,948.27,684.84
2018,7,7,10,45,953.0,83.5,4.0,32.2,950.0,975.17,700.87
2018,7,7,11,0,957.0,84.0,4.1,32.6,971.0,998.79,714.78
2018,7,7,11,15,959.5,84.5,4.15,32.75,985.5,1017.57,726.05
2018,7,7,11,30,962.0,85.0,4.2,32.9,1000.0,1032.81,735.15
2018,7,7,11,45,964.0,84.5,4.3,33.1,1007.0,1042.93,741.23
2018,7,7,12,0,966.0,84.0,4.4,33.3,1014.0,1049.4,745.11
2018,7,7,12,15,960.5,87.5,4.45,33.4,1011.5,1048.79,744.63
2018,7,7,12,30,955.0,91.0,4.5,33.5,1009.0,1044.5,741.95
2018,7,7,12,45,943.0,97.0,4.55,33.6,997.5,1032.7,734.62
2018,7,7,13,0,931.0,103.0,4.6,33.7,986.0,1017.48,725.21
2018,7,7,13,15,754.5,194.5,4.7,33.65,902.5,933.31,671.7
2018,7,7,13,30,578.0,286.0,4.8,33.6,819.0,848.1,614.48
2018,7,7,13,45,538.5,302.5,4.85,33.55,790.0,813.3,591.28
2018,7,7,14,0,499.0,319.0,4.9,33.5,761.0,779.02,567.9
2018,7,7,14,15,381.5,347.5,5.0,33.3,679.0,681.91,500.1
2018,7,7,14,30,264.0,376.0,5.1,33.1,597.0,597.76,439.84
2018,7,7,14,45,197.5,366.0,5.15,32.9,527.5,517.41,382.75
2018,7,7,15,0,131.0,356.0,5.2,32.7,458.0,447.7,332.15
2018,7,7,15,15,265.5,308.5,5.2,32.7,501.5,496.97,371.58
2018,7,7,15,30,400.0,261.0,5.2,32.7,545.0,533.82,400.74
2018,7,7,15,45,553.5,194.5,5.35,31.85,560.5,546.56,413.94
2018,7,7,16,0,707.0,128.0,5.5,31.0,576.0,545.6,415.94
2018,7,7,16,15,757.0,102.5,5.5,30.25,549.0,510.56,389.79
2018,7,7,16,30,807.0,77.0,5.5,29.5,522.0,468.91,357.17
2018,7,7,16,45,782.0,75.0,5.5,28.8,473.0,410.85,310.39
2018,7,7,17,0,757.0,73.0,5.5,28.1,424.0,354.81,263.75
2018,7,7,17,15,707.5,72.0,5.4,27.2,369.5,293.82,212.73
2018,7,7,17,30,658.0,71.0,5.3,26.3,315.0,235.86,163.69
2018,7,7,17,45,630.5,64.0,5.2,25.35,269.5,183.47,118.81
2018,7,7,18,0,603.0,57.0,5.1,24.4,224.0,134.01,78.16
2018,7,7,18,15,555.0,50.0,4.95,23.55,179.5,86.01,44.09
2018,7,7,18,30,507.0,43.0,4.8,22.7,135.0,43.68,22.71
2018,7,7,18,45,432.0,35.5,4.65,21.85,97.5,27.29,17.33
2018,7,7,19,0,357.0,28.0,4.5,21.0,60.0,22.5,11.42
2018,7,7,19,15,218.0,18.5,4.45,20.5,34.5,15.43,0.0
2018,7,7,19,30,79.0,9.0,4.4,20.0,9.0,8.58,0.0
2018,7,7,19,45,39.5,4.5,4.35,19.5,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.25,18.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.15,18.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.05,17.8,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,17.4,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.9,17.05,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,16.75,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.75,16.25,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,8,4,45,47.0,5.5,3.65,14.0,6.0,0.0,0.0
2018,7,8,5,0,94.0,11.0,3.7,14.2,12.0,10.48,0.0
2018,7,8,5,15,244.5,21.0,3.75,14.8,41.5,17.28,0.0
2018,7,8,5,30,395.0,31.0,3.8,15.4,71.0,24.72,14.68
2018,7,8,5,45,482.0,37.0,3.8,15.95,112.5,28.09,18.74
2018,7,8,6,0,569.0,43.0,3.8,16.5,154.0,57.95,29.16
2018,7,8,6,15,624.0,47.5,3.8,17.45,201.5,102.87,54.92
2018,7,8,6,30,679.0,52.0,3.8,18.4,249.0,154.3,93.82
2018,7,8,6,45,716.5,55.5,3.8,19.35,299.0,207.25,138.9
2018,7,8,7,0,754.0,59.0,3.8,20.3,349.0,264.15,188.75
2018,7,8,7,15,780.0,62.0,3.8,21.05,399.0,320.44,238.47
2018,7,8,7,30,806.0,65.0,3.8,21.8,449.0,380.02,289.7
2018,7,8,7,45,825.5,68.0,3.85,22.55,498.0,436.96,337.52
2018,7,8,8,0,845.0,71.0,3.9,23.3,547.0,494.69,384.29
2018,7,8,8,15,860.0,73.0,3.95,24.1,593.5,549.46,427.15
2018,7,8,8,30,875.0,75.0,4.0,24.9,640.0,603.99,468.32
2018,7,8,8,45,886.5,77.0,4.1,25.65,683.0,655.73,506.3
2018,7,8,9,0,898.0,79.0,4.2,26.4,726.0,706.37,541.53
2018,7,8,9,15,905.5,81.0,4.25,27.0,764.0,752.71,571.83
2018,7,8,9,30,913.0,83.0,4.3,27.6,802.0,797.1,600.34
2018,7,8,9,45,915.5,87.0,4.4,28.2,834.0,837.31,625.75
2018,7,8,10,0,918.0,91.0,4.5,28.8,866.0,874.81,649.05
2018,7,8,10,15,923.5,92.5,4.55,29.2,894.0,909.54,670.58
2018,7,8,10,30,929.0,94.0,4.6,29.6,922.0,941.43,690.06
2018,7,8,10,45,933.0,95.0,4.65,30.0,943.0,968.41,706.17
2018,7,8,11,0,937.0,96.0,4.7,30.4,964.0,992.17,720.27
2018,7,8,11,15,940.0,96.0,4.8,30.6,978.0,1010.63,731.92
2018,7,8,11,30,943.0,96.0,4.9,30.8,992.0,1025.64,741.43
2018,7,8,11,45,944.5,96.0,5.0,31.0,999.0,1035.65,747.78
2018,7,8,12,0,946.0,96.0,5.1,31.2,1006.0,1042.07,751.93
2018,7,8,12,15,946.0,95.5,5.15,31.2,1005.0,1042.86,752.77
2018,7,8,12,30,946.0,95.0,5.2,31.2,1004.0,1040.03,751.39
2018,7,8,12,45,944.0,95.5,5.3,31.2,996.5,1032.61,747.51
2018,7,8,13,0,942.0,96.0,5.4,31.2,989.0,1021.62,741.38
2018,7,8,13,15,939.5,95.0,5.45,31.1,973.5,1005.09,731.62
2018,7,8,13,30,937.0,94.0,5.5,31.0,958.0,985.12,719.62
2018,7,8,13,45,932.5,93.5,5.55,30.9,936.0,960.45,704.5
2018,7,8,14,0,928.0,93.0,5.6,30.8,914.0,932.63,687.22
2018,7,8,14,15,922.0,92.5,5.6,30.55,886.0,900.49,667.06
2018,7,8,14,30,916.0,92.0,5.6,30.3,858.0,865.58,644.89
2018,7,8,14,45,908.5,90.0,5.65,30.1,823.5,825.36,618.96
2018,7,8,15,0,901.0,88.0,5.7,29.9,789.0,782.85,591.14
2018,7,8,15,15,890.5,86.5,5.7,29.9,749.5,736.61,559.67
2018,7,8,15,30,880.0,85.0,5.7,29.9,710.0,688.76,526.66
2018,7,8,15,45,867.5,83.0,5.65,29.2,666.5,637.8,489.97
2018,7,8,16,0,855.0,81.0,5.6,28.5,623.0,585.92,451.47
2018,7,8,16,15,839.0,78.0,5.6,27.95,576.0,530.51,408.94
2018,7,8,16,30,823.0,75.0,5.6,27.4,529.0,475.07,364.96
2018,7,8,16,45,801.5,72.5,5.55,26.9,480.0,417.12,317.5
2018,7,8,17,0,780.0,70.0,5.5,26.4,431.0,360.8,269.89
2018,7,8,17,15,751.0,66.0,5.45,25.65,380.5,302.05,219.6
2018,7,8,17,30,722.0,62.0,5.4,24.9,330.0,245.85,170.62
2018,7,8,17,45,682.0,58.5,5.3,24.1,281.0,190.74,123.28
2018,7,8,18,0,642.0,55.0,5.2,23.3,232.0,139.97,81.69
2018,7,8,18,15,582.5,49.0,5.1,22.45,185.0,87.5,44.45
2018,7,8,18,30,523.0,43.0,5.0,21.6,138.0,44.14,22.92
2018,7,8,18,45,430.5,36.0,4.85,20.8,98.5,27.78,17.82
2018,7,8,19,0,338.0,29.0,4.7,20.0,59.0,23.5,12.15
2018,7,8,19,15,205.0,18.5,4.7,19.45,33.5,15.47,0.0
2018,7,8,19,30,72.0,8.0,4.7,18.9,8.0,7.63,0.0
2018,7,8,19,45,36.0,4.0,4.7,18.35,4.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.6,16.95,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.35,16.1,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,9,4,45,44.5,5.0,3.5,13.8,5.5,0.0,0.0
2018,7,9,5,0,89.0,10.0,3.6,14.0,11.0,9.53,0.0
2018,7,9,5,15,235.5,20.5,3.6,14.65,40.0,16.87,0.0
2018,7,9,5,30,382.0,31.0,3.6,15.3,69.0,24.81,14.64
2018,7,9,5,45,472.0,37.0,3.6,15.9,110.5,28.16,18.78
2018,7,9,6,0,562.0,43.0,3.6,16.5,152.0,57.09,28.89
2018,7,9,6,15,618.0,47.5,3.6,17.45,199.5,101.67,54.23
2018,7,9,6,30,674.0,52.0,3.6,18.4,247.0,152.87,92.81
2018,7,9,6,45,712.0,56.0,3.55,19.3,297.0,206.12,138.06
2018,7,9,7,0,750.0,60.0,3.5,20.2,347.0,263.4,188.13
2018,7,9,7,15,776.0,62.5,3.4,21.05,396.5,319.0,237.08
2018,7,9,7,30,802.0,65.0,3.3,21.9,446.0,377.89,287.46
2018,7,9,7,45,821.5,68.0,3.2,22.75,495.0,434.65,334.62
2018,7,9,8,0,841.0,71.0,3.1,23.6,544.0,492.21,380.56
2018,7,9,8,15,856.5,73.5,3.05,24.6,591.0,547.59,422.93
2018,7,9,8,30,872.0,76.0,3.0,25.6,638.0,602.8,463.45
2018,7,9,8,45,882.5,78.0,2.9,26.55,680.0,653.82,499.28
2018,7,9,9,0,893.0,80.0,2.8,27.5,722.0,703.64,532.13
2018,7,9,9,15,900.5,82.0,2.85,28.45,760.0,749.82,560.88
2018,7,9,9,30,908.0,84.0,2.9,29.4,798.0,794.07,587.77
2018,7,9,9,45,912.0,87.5,2.9,30.35,830.5,834.86,611.55
2018,7,9,10,0,916.0,91.0,2.9,31.3,863.0,873.06,633.2
2018,7,9,10,15,920.5,92.0,2.9,32.2,889.5,906.4,651.44
2018,7,9,10,30,925.0,93.0,2.9,33.1,916.0,936.84,667.6
2018,7,9,10,45,928.0,94.5,2.95,34.0,937.0,963.36,681.45
2018,7,9,11,0,931.0,96.0,3.0,34.9,958.0,986.64,693.17
2018,7,9,11,15,933.5,96.5,3.05,35.35,972.0,1005.07,703.14
2018,7,9,11,30,936.0,97.0,3.1,35.8,986.0,1020.06,711.03
2018,7,9,11,45,937.0,97.0,3.2,36.25,992.5,1029.56,715.98
2018,7,9,12,0,938.0,97.0,3.3,36.7,999.0,1035.47,718.85
2018,7,9,12,15,938.5,97.0,3.45,36.85,999.0,1037.3,720.57
2018,7,9,12,30,939.0,97.0,3.6,37.0,999.0,1035.53,720.15
2018,7,9,12,45,938.5,96.5,3.75,37.15,991.5,1028.65,716.64
2018,7,9,13,0,938.0,96.0,3.9,37.3,984.0,1018.19,710.97
2018,7,9,13,15,935.5,95.0,4.1,37.2,969.0,1001.74,702.6
2018,7,9,13,30,933.0,94.0,4.3,37.1,954.0,981.86,692.01
2018,7,9,13,45,929.0,94.0,4.45,37.0,933.0,958.26,678.71
2018,7,9,14,0,925.0,94.0,4.6,36.9,912.0,931.49,663.28
2018,7,9,14,15,919.0,93.5,4.75,36.6,884.0,899.44,644.8
2018,7,9,14,30,913.0,93.0,4.9,36.3,856.0,864.62,624.54
2018,7,9,14,45,905.5,91.0,5.05,36.0,821.5,824.5,600.5
2018,7,9,15,0,898.0,89.0,5.2,35.7,787.0,782.1,574.47
2018,7,9,15,15,887.5,87.5,5.2,35.7,747.5,735.96,544.08
2018,7,9,15,30,877.0,86.0,5.2,35.7,708.0,688.23,512.16
2018,7,9,15,45,865.0,83.5,5.45,34.8,664.5,637.19,477.88
2018,7,9,16,0,853.0,81.0,5.7,33.9,621.0,585.19,441.41
2018,7,9,16,15,837.5,78.5,5.75,33.25,574.5,530.62,400.65
2018,7,9,16,30,822.0,76.0,5.8,32.6,528.0,475.96,358.38
2018,7,9,16,45,803.0,72.0,5.85,31.9,479.0,417.63,311.95
2018,7,9,17,0,784.0,68.0,5.9,31.2,430.0,360.66,264.97
2018,7,9,17,15,755.0,64.5,5.85,30.25,380.0,302.15,215.85
2018,7,9,17,30,726.0,61.0,5.8,29.3,330.0,246.17,167.94
2018,7,9,17,45,687.0,56.5,5.7,28.35,280.5,190.04,120.53
2018,7,9,18,0,648.0,52.0,5.6,27.4,231.0,138.13,78.64
2018,7,9,18,15,589.0,47.0,5.45,26.45,184.5,88.59,44.33
2018,7,9,18,30,530.0,42.0,5.3,25.5,138.0,43.49,21.85
2018,7,9,18,45,438.5,35.0,5.1,24.5,98.0,26.92,16.76
2018,7,9,19,0,347.0,28.0,4.9,23.5,58.0,22.58,11.12
2018,7,9,19,15,211.0,18.0,4.85,23.0,33.0,17.16,0.0
2018,7,9,19,30,75.0,8.0,4.8,22.5,8.0,7.63,0.0
2018,7,9,19,45,37.5,4.0,4.8,21.95,4.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,21.4,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,21.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,20.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,20.65,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,20.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,20.25,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,20.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.05,19.95,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,19.8,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,19.7,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,19.6,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.5,19.45,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,18.55,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,18.25,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,17.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,10,4,45,50.5,5.0,2.35,15.95,5.5,0.0,0.0
2018,7,10,5,0,101.0,10.0,2.7,16.2,11.0,9.53,0.0
2018,7,10,5,15,258.0,19.5,2.95,16.7,40.5,15.98,0.0
2018,7,10,5,30,415.0,29.0,3.2,17.2,70.0,23.02,12.94
2018,7,10,5,45,502.0,35.0,3.45,17.7,112.0,28.93,19.26
2018,7,10,6,0,589.0,41.0,3.7,18.2,154.0,55.59,27.08
2018,7,10,6,15,644.5,45.0,3.65,19.05,202.0,101.24,52.52
2018,7,10,6,30,700.0,49.0,3.6,19.9,250.0,153.44,91.58
2018,7,10,6,45,737.0,52.5,3.55,20.75,300.5,207.51,137.39
2018,7,10,7,0,774.0,56.0,3.5,21.6,351.0,265.47,187.98
2018,7,10,7,15,801.0,58.0,3.4,22.75,401.5,323.81,238.71
2018,7,10,7,30,828.0,60.0,3.3,23.9,452.0,382.48,288.39
2018,7,10,7,45,848.0,62.5,3.2,25.05,502.0,440.4,335.8
2018,7,10,8,0,868.0,65.0,3.1,26.2,552.0,499.13,381.83
2018,7,10,8,15,884.5,67.0,3.0,27.2,600.0,555.98,424.73
2018,7,10,8,30,901.0,69.0,2.9,28.2,648.0,612.7,465.7
2018,7,10,8,45,912.5,70.5,2.85,29.2,692.0,665.26,502.21
2018,7,10,9,0,924.0,72.0,2.8,30.2,736.0,716.67,535.42
2018,7,10,9,15,930.5,75.0,2.75,31.05,774.5,764.51,564.49
2018,7,10,9,30,937.0,78.0,2.7,31.9,813.0,810.27,591.5
2018,7,10,9,45,940.0,82.0,2.7,32.75,846.5,851.91,615.52
2018,7,10,10,0,943.0,86.0,2.7,33.6,880.0,890.81,637.34
2018,7,10,10,15,949.5,87.0,2.75,34.05,909.0,926.79,658.41
2018,7,10,10,30,956.0,88.0,2.8,34.5,938.0,959.9,677.5
2018,7,10,10,45,960.0,88.5,2.85,35.0,959.5,987.13,692.64
2018,7,10,11,0,964.0,89.0,2.9,35.5,981.0,1011.06,705.7
2018,7,10,11,15,966.5,89.5,3.05,35.65,995.5,1030.1,717.62
2018,7,10,11,30,969.0,90.0,3.2,35.8,1010.0,1045.58,727.43
2018,7,10,11,45,970.0,90.5,3.3,36.0,1017.0,1055.93,733.63
2018,7,10,12,0,971.0,91.0,3.4,36.2,1024.0,1062.58,737.66
2018,7,10,12,15,969.5,91.5,3.6,36.1,1022.5,1063.01,739.66
2018,7,10,12,30,968.0,92.0,3.8,36.0,1021.0,1059.71,739.42
2018,7,10,12,45,964.5,92.0,3.95,35.95,1011.5,1050.21,734.88
2018,7,10,13,0,961.0,92.0,4.1,35.9,1002.0,1037.09,728.12
2018,7,10,13,15,958.5,91.5,4.25,35.6,987.0,1020.84,720.16
2018,7,10,13,30,956.0,91.0,4.4,35.3,972.0,1001.07,709.93
2018,7,10,13,45,951.5,91.0,4.55,35.05,950.0,976.53,696.42
2018,7,10,14,0,947.0,91.0,4.7,34.8,928.0,948.76,680.7
2018,7,10,14,15,941.5,89.5,4.85,34.35,899.0,915.5,662.02
2018,7,10,14,30,936.0,88.0,5.0,33.9,870.0,879.37,641.29
2018,7,10,14,45,928.0,87.0,5.15,33.45,835.5,839.05,617.32
2018,7,10,15,0,920.0,86.0,5.3,33.0,801.0,796.42,591.29
2018,7,10,15,15,910.0,85.0,5.3,33.0,761.5,750.24,560.59
2018,7,10,15,30,900.0,84.0,5.3,33.0,722.0,702.36,528.35
2018,7,10,15,45,887.5,81.5,5.5,31.8,677.5,649.93,493.27
2018,7,10,16,0,875.0,79.0,5.7,30.6,633.0,596.53,455.8
2018,7,10,16,15,859.0,76.5,5.7,29.75,585.5,540.56,413.72
2018,7,10,16,30,843.0,74.0,5.7,28.9,538.0,484.51,370.03
2018,7,10,16,45,822.5,71.0,5.75,28.1,488.0,426.22,323.05
2018,7,10,17,0,802.0,68.0,5.8,27.3,438.0,367.68,274.26
2018,7,10,17,15,773.5,65.0,5.75,26.25,387.5,308.75,224.05
2018,7,10,17,30,745.0,62.0,5.7,25.2,337.0,252.26,174.94
2018,7,10,17,45,704.5,58.0,5.65,24.15,286.5,195.14,126.01
2018,7,10,18,0,664.0,54.0,5.6,23.1,236.0,142.41,82.82
2018,7,10,18,15,603.0,48.5,5.45,22.15,188.5,91.25,46.79
2018,7,10,18,30,542.0,43.0,5.3,21.2,141.0,44.7,23.09
2018,7,10,18,45,444.5,36.0,5.15,20.3,100.0,27.88,17.91
2018,7,10,19,0,347.0,29.0,5.0,19.4,59.0,23.62,12.03
2018,7,10,19,15,210.0,18.5,4.95,18.85,33.5,17.63,0.0
2018,7,10,19,30,73.0,8.0,4.9,18.3,8.0,7.63,0.0
2018,7,10,19,45,36.5,4.0,4.85,17.8,4.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,17.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,16.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.65,16.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,11,4,45,45.0,4.5,2.5,13.75,5.0,0.0,0.0
2018,7,11,5,0,90.0,9.0,2.6,14.0,10.0,8.58,0.0
2018,7,11,5,15,239.0,19.0,2.7,14.6,38.5,15.57,0.0
2018,7,11,5,30,388.0,29.0,2.8,15.2,67.0,23.09,13.01
2018,7,11,5,45,478.0,35.5,2.85,15.8,108.5,26.99,17.74
2018,7,11,6,0,568.0,42.0,2.9,16.4,150.0,55.19,27.74
2018,7,11,6,15,625.0,46.5,2.85,17.05,198.0,100.16,52.92
2018,7,11,6,30,682.0,51.0,2.8,17.7,246.0,151.9,91.78
2018,7,11,6,45,721.0,54.5,2.7,18.4,296.5,205.37,137.22
2018,7,11,7,0,760.0,58.0,2.6,19.1,347.0,262.97,187.69
2018,7,11,7,15,787.5,61.0,2.55,19.9,397.5,320.17,237.99
2018,7,11,7,30,815.0,64.0,2.5,20.7,448.0,380.82,289.79
2018,7,11,7,45,836.0,66.0,2.45,21.55,497.5,438.05,337.29
2018,7,11,8,0,857.0,68.0,2.4,22.4,547.0,496.21,383.65
2018,7,11,8,15,872.5,70.0,2.35,23.25,594.5,552.01,426.38
2018,7,11,8,30,888.0,72.0,2.3,24.1,642.0,607.6,467.21
2018,7,11,8,45,900.0,73.5,2.3,24.95,685.5,659.93,504.35
2018,7,11,9,0,912.0,75.0,2.3,25.8,729.0,711.18,538.47
2018,7,11,9,15,918.5,78.0,2.3,26.65,767.5,758.57,567.8
2018,7,11,9,30,925.0,81.0,2.3,27.5,806.0,803.91,595.14
