Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,9,45,926.5,85.5,2.3,28.35,838.5,844.45,618.74
2018,7,11,10,0,928.0,90.0,2.3,29.2,871.0,882.17,640.1
2018,7,11,10,15,934.0,91.0,2.35,29.95,899.0,917.31,660.15
2018,7,11,10,30,940.0,92.0,2.4,30.7,927.0,949.59,678.17
2018,7,11,10,45,944.0,92.5,2.45,31.45,948.0,976.49,692.63
2018,7,11,11,0,948.0,93.0,2.5,32.2,969.0,1000.14,704.99
2018,7,11,11,15,951.0,93.0,2.65,32.75,983.5,1018.93,715.85
2018,7,11,11,30,954.0,93.0,2.8,33.3,998.0,1034.23,724.59
2018,7,11,11,45,955.5,93.0,2.9,33.85,1005.0,1044.47,729.8
2018,7,11,12,0,957.0,93.0,3.0,34.4,1012.0,1051.07,732.86
2018,7,11,12,15,957.0,93.5,3.15,34.7,1012.0,1053.01,734.33
2018,7,11,12,30,957.0,94.0,3.3,35.0,1012.0,1051.26,733.61
2018,7,11,12,45,956.0,93.0,3.45,35.3,1004.0,1043.32,729.13
2018,7,11,13,0,955.0,92.0,3.6,35.6,996.0,1031.72,722.43
2018,7,11,13,15,952.5,91.5,3.75,35.65,981.0,1015.58,713.66
2018,7,11,13,30,950.0,91.0,3.9,35.7,966.0,995.93,702.67
2018,7,11,13,45,945.5,91.0,4.05,35.7,944.0,971.52,688.75
2018,7,11,14,0,941.0,91.0,4.2,35.7,922.0,943.9,672.67
2018,7,11,14,15,935.0,89.5,4.35,35.45,893.0,910.38,653.28
2018,7,11,14,30,929.0,88.0,4.5,35.2,864.0,874.03,631.79
2018,7,11,14,45,921.0,87.0,4.65,34.95,829.5,833.95,607.49
2018,7,11,15,0,913.0,86.0,4.8,34.7,795.0,791.57,581.41
2018,7,11,15,15,903.0,84.5,4.8,34.7,755.5,745.15,550.98
2018,7,11,15,30,893.0,83.0,4.8,34.7,716.0,697.06,519.04
2018,7,11,15,45,879.0,81.5,5.0,33.55,671.5,644.97,484.67
2018,7,11,16,0,865.0,80.0,5.2,32.4,627.0,592.08,448.01
2018,7,11,16,15,846.5,78.0,5.25,31.55,579.0,535.73,406.29
2018,7,11,16,30,828.0,76.0,5.3,30.7,531.0,479.57,363.13
2018,7,11,16,45,805.0,73.5,5.3,29.85,481.0,420.65,316.23
2018,7,11,17,0,782.0,71.0,5.3,29.0,431.0,363.44,269.05
2018,7,11,17,15,751.0,68.0,5.2,27.9,380.5,304.78,219.72
2018,7,11,17,30,720.0,65.0,5.1,26.8,330.0,248.88,171.74
2018,7,11,17,45,676.5,60.5,5.0,25.7,279.5,192.07,123.75
2018,7,11,18,0,633.0,56.0,4.9,24.6,229.0,137.92,79.95
2018,7,11,18,15,569.5,50.0,4.7,23.65,182.0,87.62,44.76
2018,7,11,18,30,506.0,44.0,4.5,22.7,135.0,44.82,23.56
2018,7,11,18,45,407.0,37.0,4.35,21.75,95.5,28.8,18.55
2018,7,11,19,0,308.0,30.0,4.2,20.8,56.0,24.65,12.54
2018,7,11,19,15,184.5,19.0,4.1,20.3,32.0,18.11,0.0
2018,7,11,19,30,61.0,8.0,4.0,19.8,8.0,7.63,0.0
2018,7,11,19,45,30.5,4.0,3.9,19.35,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,18.65,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,18.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,18.2,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,17.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,17.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,17.25,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,16.95,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,12,4,45,25.5,4.5,2.35,15.05,4.5,0.0,0.0
2018,7,12,5,0,51.0,9.0,2.5,15.2,9.0,8.58,0.0
2018,7,12,5,15,158.0,21.0,2.6,15.8,33.5,16.74,0.0
2018,7,12,5,30,265.0,33.0,2.7,16.4,58.0,27.0,15.89
2018,7,12,5,45,354.5,42.0,2.75,17.0,96.5,32.87,22.66
2018,7,12,6,0,444.0,51.0,2.8,17.6,135.0,55.92,31.23
2018,7,12,6,15,487.0,60.0,2.85,18.35,177.0,96.67,55.43
2018,7,12,6,30,530.0,69.0,2.9,19.1,219.0,142.57,90.16
2018,7,12,6,45,532.0,81.0,2.9,19.8,257.0,187.55,129.17
2018,7,12,7,0,534.0,93.0,2.9,20.5,295.0,232.58,169.13
2018,7,12,7,15,584.0,97.5,2.95,21.25,347.5,286.19,214.48
2018,7,12,7,30,634.0,102.0,3.0,22.0,400.0,344.88,263.33
2018,7,12,7,45,696.0,97.0,3.0,22.8,457.5,404.39,311.76
2018,7,12,8,0,758.0,92.0,3.0,23.6,515.0,470.3,363.87
2018,7,12,8,15,775.5,95.0,3.05,24.45,560.5,523.68,405.09
2018,7,12,8,30,793.0,98.0,3.1,25.3,606.0,577.26,445.08
2018,7,12,8,45,805.5,101.0,3.15,26.2,647.5,627.54,481.23
2018,7,12,9,0,818.0,104.0,3.2,27.1,689.0,675.09,514.33
2018,7,12,9,15,717.5,160.0,3.25,27.75,694.0,696.58,526.1
2018,7,12,9,30,617.0,216.0,3.3,28.4,699.0,704.51,527.93
2018,7,12,9,45,571.5,253.0,3.35,29.0,715.5,728.16,541.57
2018,7,12,10,0,526.0,290.0,3.4,29.6,732.0,745.7,550.59
2018,7,12,10,15,508.0,314.0,3.45,30.0,752.5,771.7,566.34
2018,7,12,10,30,490.0,338.0,3.5,30.4,773.0,794.85,579.9
2018,7,12,10,45,481.5,351.5,3.55,30.75,787.5,813.79,591.07
2018,7,12,11,0,473.0,365.0,3.6,31.1,802.0,830.46,600.68
2018,7,12,11,15,430.5,387.5,3.6,31.4,790.0,820.75,591.81
2018,7,12,11,30,388.0,410.0,3.6,31.7,778.0,800.78,576.49
2018,7,12,11,45,437.5,383.0,3.6,31.95,800.5,834.96,600.01
2018,7,12,12,0,487.0,356.0,3.6,32.2,823.0,860.41,617.44
2018,7,12,12,15,634.5,266.5,3.65,32.6,875.0,919.99,660.24
2018,7,12,12,30,782.0,177.0,3.7,33.0,927.0,969.33,691.62
2018,7,12,12,45,813.0,154.5,3.75,33.35,928.5,972.23,692.6
2018,7,12,13,0,844.0,132.0,3.8,33.7,930.0,963.7,686.68
2018,7,12,13,15,813.0,149.5,3.9,33.8,908.5,947.15,676.75
2018,7,12,13,30,782.0,167.0,4.0,33.9,887.0,920.77,660.48
2018,7,12,13,45,777.0,164.5,4.1,33.95,865.5,896.44,645.68
2018,7,12,14,0,772.0,162.0,4.2,34.0,844.0,869.46,629.03
2018,7,12,14,15,793.0,142.5,4.3,33.5,823.0,845.55,615.74
2018,7,12,14,30,814.0,123.0,4.4,33.0,802.0,813.06,596.5
2018,7,12,14,45,806.0,120.5,4.45,32.5,769.5,775.46,573.36
2018,7,12,15,0,798.0,118.0,4.5,32.0,737.0,739.1,550.78
2018,7,12,15,15,786.0,115.0,4.5,32.0,698.5,693.77,520.38
2018,7,12,15,30,774.0,112.0,4.5,32.0,660.0,647.24,487.54
2018,7,12,15,45,759.0,109.5,4.65,30.55,618.5,598.34,454.93
2018,7,12,16,0,744.0,107.0,4.8,29.1,577.0,549.01,420.69
2018,7,12,16,15,725.0,103.5,4.85,28.15,532.0,496.37,381.45
2018,7,12,16,30,706.0,100.0,4.9,27.2,487.0,444.23,341.15
2018,7,12,16,45,681.0,95.5,4.95,26.3,440.0,388.07,296.32
2018,7,12,17,0,656.0,91.0,5.0,25.4,393.0,334.62,252.14
2018,7,12,17,15,622.5,86.0,4.95,24.55,345.5,279.96,205.91
2018,7,12,17,30,589.0,81.0,4.9,23.7,298.0,228.51,161.68
2018,7,12,17,45,467.5,83.0,4.9,22.8,238.5,169.42,115.04
2018,7,12,18,0,346.0,85.0,4.9,21.9,179.0,122.77,80.83
2018,7,12,18,15,290.5,71.5,4.75,21.45,139.5,83.21,52.14
2018,7,12,18,30,235.0,58.0,4.6,21.0,100.0,50.3,32.24
2018,7,12,18,45,181.5,44.0,4.4,20.5,70.5,33.85,22.88
2018,7,12,19,0,128.0,30.0,4.2,20.0,41.0,23.5,11.57
2018,7,12,19,15,65.5,17.0,4.1,19.9,22.5,16.2,0.0
2018,7,12,19,30,3.0,4.0,4.0,19.8,4.0,3.81,0.0
2018,7,12,19,45,1.5,2.0,3.85,19.65,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,19.45,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.15,19.3,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.95,18.7,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.15,18.35,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,17.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,3.2,17.3,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,3.2,17.4,1.0,0.95,0.0
2018,7,13,5,15,0.0,4.5,3.25,17.75,4.5,4.16,0.0
2018,7,13,5,30,0.0,8.0,3.3,18.1,8.0,7.4,0.16
2018,7,13,5,45,0.0,13.5,3.3,18.4,13.5,12.5,5.06
2018,7,13,6,0,0.0,19.0,3.3,18.7,19.0,17.61,9.05
2018,7,13,6,15,0.0,30.5,3.3,19.15,30.5,28.3,18.14
2018,7,13,6,30,0.0,42.0,3.3,19.6,42.0,39.0,27.17
2018,7,13,6,45,0.0,52.0,3.3,20.0,52.0,48.33,34.92
2018,7,13,7,0,0.0,62.0,3.3,20.4,62.0,57.66,42.56
2018,7,13,7,15,65.0,105.5,3.3,21.0,136.0,120.2,92.41
2018,7,13,7,30,130.0,149.0,3.3,21.6,210.0,189.96,147.9
2018,7,13,7,45,173.5,188.5,3.3,22.2,279.5,254.22,198.59
2018,7,13,8,0,217.0,228.0,3.3,22.8,349.0,323.47,252.3
2018,7,13,8,15,163.0,248.0,3.35,23.45,343.5,325.83,253.23
2018,7,13,8,30,109.0,268.0,3.4,24.1,338.0,322.43,249.25
2018,7,13,8,45,167.0,282.0,3.4,24.75,397.5,380.16,293.01
2018,7,13,9,0,225.0,296.0,3.4,25.4,457.0,447.62,343.06
2018,7,13,9,15,279.0,312.0,3.5,26.15,522.5,514.56,391.65
2018,7,13,9,30,333.0,328.0,3.6,26.9,588.0,585.28,441.95
2018,7,13,9,45,254.0,342.0,3.65,27.65,545.5,549.19,412.53
2018,7,13,10,0,175.0,356.0,3.7,28.4,503.0,499.91,373.95
2018,7,13,10,15,199.5,353.0,3.75,29.05,526.0,525.16,391.78
2018,7,13,10,30,224.0,350.0,3.8,29.7,549.0,558.48,414.73
2018,7,13,10,45,294.0,369.0,3.85,30.3,636.5,649.42,478.47
2018,7,13,11,0,364.0,388.0,3.9,30.9,724.0,742.39,541.67
2018,7,13,11,15,404.5,370.0,3.95,31.3,748.5,778.78,565.91
2018,7,13,11,30,445.0,352.0,4.0,31.7,773.0,807.18,585.08
2018,7,13,11,45,579.0,282.5,4.1,32.1,834.5,876.28,634.36
2018,7,13,12,0,713.0,213.0,4.2,32.5,896.0,943.67,679.48
2018,7,13,12,15,783.0,171.5,4.2,32.75,921.5,967.15,693.56
2018,7,13,12,30,853.0,130.0,4.2,33.0,947.0,984.77,704.14
2018,7,13,12,45,859.0,124.5,4.2,33.2,941.5,980.04,700.56
2018,7,13,13,0,865.0,119.0,4.2,33.4,936.0,971.88,695.03
2018,7,13,13,15,843.5,128.5,4.25,33.45,915.0,948.62,680.5
2018,7,13,13,30,822.0,138.0,4.3,33.5,894.0,922.76,664.37
2018,7,13,13,45,676.0,215.0,4.3,33.6,827.0,858.3,622.28
2018,7,13,14,0,530.0,292.0,4.3,33.7,760.0,782.99,568.83
2018,7,13,14,15,587.0,254.0,4.3,33.55,756.5,780.32,569.89
2018,7,13,14,30,644.0,216.0,4.3,33.4,753.0,770.85,565.86
2018,7,13,14,45,734.5,160.5,4.35,33.25,749.0,762.29,562.53
2018,7,13,15,0,825.0,105.0,4.4,33.1,745.0,744.17,551.63
2018,7,13,15,15,813.5,103.0,4.4,33.1,706.5,699.68,521.92
2018,7,13,15,30,802.0,101.0,4.4,33.1,668.0,653.86,490.34
2018,7,13,15,45,788.5,98.0,4.45,32.4,626.0,605.92,456.92
2018,7,13,16,0,775.0,95.0,4.5,31.7,584.0,555.58,420.7
2018,7,13,16,15,756.5,92.0,4.55,31.15,538.5,502.18,380.74
2018,7,13,16,30,738.0,89.0,4.6,30.6,493.0,449.17,339.79
2018,7,13,16,45,714.0,85.0,4.7,30.0,445.5,393.46,295.59
2018,7,13,17,0,690.0,81.0,4.8,29.4,398.0,339.31,251.16
2018,7,13,17,15,657.0,77.0,4.85,28.5,350.0,282.5,203.9
2018,7,13,17,30,624.0,73.0,4.9,27.6,302.0,230.18,159.45
2018,7,13,17,45,579.5,68.0,4.95,26.7,255.0,177.96,115.77
2018,7,13,18,0,535.0,63.0,5.0,25.8,208.0,130.66,77.89
2018,7,13,18,15,470.5,55.5,5.0,24.85,164.0,84.6,45.8
2018,7,13,18,30,406.0,48.0,5.0,23.9,120.0,46.25,26.09
2018,7,13,18,45,314.5,38.5,4.95,22.95,84.0,30.22,19.57
2018,7,13,19,0,223.0,29.0,4.9,22.0,48.0,22.78,10.7
2018,7,13,19,15,130.5,17.5,4.85,21.45,27.0,16.68,0.0
2018,7,13,19,30,38.0,6.0,4.8,20.9,6.0,5.72,0.0
2018,7,13,19,45,19.0,3.0,4.75,20.35,3.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,19.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,19.6,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,19.4,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,19.2,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,18.9,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,18.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,18.7,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,18.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,18.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,18.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,18.1,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,17.95,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,17.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,17.8,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,17.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,17.05,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,14,4,45,24.0,4.0,3.95,16.15,4.0,0.0,0.0
2018,7,14,5,0,48.0,8.0,4.0,16.2,8.0,7.63,0.0
2018,7,14,5,15,151.5,19.5,4.1,16.65,31.0,15.55,0.0
2018,7,14,5,30,255.0,31.0,4.2,17.1,54.0,25.25,14.02
2018,7,14,5,45,347.0,40.0,4.25,17.55,92.0,31.21,21.09
2018,7,14,6,0,439.0,49.0,4.3,18.0,130.0,53.04,29.33
2018,7,14,6,15,501.0,55.0,4.35,18.6,174.5,92.49,51.49
2018,7,14,6,30,563.0,61.0,4.4,19.2,219.0,139.3,86.08
2018,7,14,6,45,607.0,66.0,4.4,19.8,267.0,188.56,127.32
2018,7,14,7,0,651.0,71.0,4.4,20.4,315.0,242.63,174.24
2018,7,14,7,15,682.5,75.0,4.4,21.15,363.5,297.78,222.46
2018,7,14,7,30,714.0,79.0,4.4,21.9,412.0,354.04,270.77
2018,7,14,7,45,738.0,82.0,4.35,22.6,460.0,408.61,316.6
2018,7,14,8,0,762.0,85.0,4.3,23.3,508.0,464.62,362.08
2018,7,14,8,15,780.5,87.5,4.35,24.0,554.0,518.3,404.45
2018,7,14,8,30,799.0,90.0,4.4,24.7,600.0,572.26,445.71
2018,7,14,8,45,813.5,92.0,4.4,25.35,642.0,621.97,482.54
2018,7,14,9,0,828.0,94.0,4.4,26.0,684.0,671.73,518.31
2018,7,14,9,15,839.5,96.0,4.5,26.6,723.0,718.37,549.54
2018,7,14,9,30,851.0,98.0,4.6,27.2,762.0,763.57,579.37
2018,7,14,9,45,860.0,99.0,4.65,27.8,795.0,804.05,605.26
2018,7,14,10,0,869.0,100.0,4.7,28.4,828.0,842.45,629.42
2018,7,14,10,15,875.5,101.0,4.8,28.85,855.5,876.37,650.97
2018,7,14,10,30,882.0,102.0,4.9,29.3,883.0,907.64,670.64
2018,7,14,10,45,886.5,103.0,5.0,29.75,904.0,934.26,687.1
2018,7,14,11,0,891.0,104.0,5.1,30.2,925.0,957.85,701.53
2018,7,14,11,15,894.0,104.5,5.2,30.35,939.0,976.32,713.46
2018,7,14,11,30,897.0,105.0,5.3,30.5,953.0,991.5,723.31
2018,7,14,11,45,899.0,104.5,5.4,30.6,960.0,1001.31,729.85
2018,7,14,12,0,901.0,104.0,5.5,30.7,967.0,1007.7,734.26
2018,7,14,12,15,900.5,104.5,5.6,30.6,966.5,1009.13,736.12
2018,7,14,12,30,900.0,105.0,5.7,30.5,966.0,1007.1,735.8
2018,7,14,12,45,794.5,174.0,5.8,30.35,929.5,974.69,715.41
2018,7,14,13,0,689.0,243.0,5.9,30.2,893.0,938.07,692.16
2018,7,14,13,15,628.5,269.0,5.95,29.95,855.0,895.04,663.18
2018,7,14,13,30,568.0,295.0,6.0,29.7,817.0,850.66,632.36
2018,7,14,13,45,724.5,198.0,6.1,29.4,847.5,886.54,662.16
2018,7,14,14,0,881.0,101.0,6.2,29.1,878.0,901.61,674.41
2018,7,14,14,15,874.5,100.5,6.2,28.75,850.5,870.35,654.38
2018,7,14,14,30,868.0,100.0,6.2,28.4,823.0,836.48,632.59
2018,7,14,14,45,860.0,98.0,6.2,28.05,789.5,797.46,606.97
2018,7,14,15,0,852.0,96.0,6.2,27.7,756.0,756.32,579.56
2018,7,14,15,15,841.0,94.5,6.2,27.7,717.5,711.59,548.46
2018,7,14,15,30,830.0,93.0,6.2,27.7,679.0,665.4,515.62
2018,7,14,15,45,815.5,90.5,6.15,26.45,636.0,614.78,479.57
2018,7,14,16,0,801.0,88.0,6.1,25.2,593.0,563.54,441.8
2018,7,14,16,15,783.0,85.5,6.05,24.55,547.0,510.21,400.09
2018,7,14,16,30,765.0,83.0,6.0,23.9,501.0,456.55,356.83
2018,7,14,16,45,741.5,80.0,5.95,23.2,453.5,400.59,310.5
2018,7,14,17,0,718.0,77.0,5.9,22.5,406.0,346.06,263.96
2018,7,14,17,15,686.0,73.0,5.8,22.0,357.0,289.57,214.73
2018,7,14,17,30,654.0,69.0,5.7,21.5,308.0,234.29,166.0
2018,7,14,17,45,610.0,64.0,5.6,21.0,260.0,180.42,119.35
2018,7,14,18,0,566.0,59.0,5.5,20.5,212.0,131.39,78.87
2018,7,14,18,15,502.0,52.5,5.4,20.1,167.5,84.44,45.4
2018,7,14,18,30,438.0,46.0,5.3,19.7,123.0,45.1,25.21
2018,7,14,18,45,343.5,37.5,5.15,19.25,86.0,29.39,19.19
2018,7,14,19,0,249.0,29.0,5.0,18.8,49.0,23.83,11.41
2018,7,14,19,15,146.5,17.5,5.0,18.5,27.5,16.68,0.0
2018,7,14,19,30,44.0,6.0,5.0,18.2,6.0,5.72,0.0
2018,7,14,19,45,22.0,3.0,5.0,17.9,3.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,17.6,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,17.35,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,17.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,16.9,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,16.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,16.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,16.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,15.7,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,15,4,45,28.5,4.0,3.9,14.9,4.0,0.0,0.0
2018,7,15,5,0,57.0,8.0,4.0,15.0,8.0,7.63,0.0
2018,7,15,5,15,175.0,19.0,4.1,15.45,32.0,15.96,0.0
2018,7,15,5,30,293.0,30.0,4.2,15.9,56.0,24.41,13.21
2018,7,15,5,45,389.5,37.5,4.35,16.4,95.0,29.05,19.32
2018,7,15,6,0,486.0,45.0,4.5,16.9,134.0,50.47,26.59
2018,7,15,6,15,516.0,54.0,4.5,17.5,174.5,92.48,51.18
2018,7,15,6,30,546.0,63.0,4.5,18.1,215.0,138.09,86.18
2018,7,15,6,45,570.0,72.5,4.45,18.65,259.5,186.36,127.47
2018,7,15,7,0,594.0,82.0,4.4,19.2,304.0,237.23,172.31
2018,7,15,7,15,660.0,81.0,4.4,19.8,361.0,294.2,221.18
2018,7,15,7,30,726.0,80.0,4.4,20.4,418.0,359.22,276.22
2018,7,15,7,45,770.0,78.0,4.4,21.0,472.5,418.34,325.98
2018,7,15,8,0,814.0,76.0,4.4,21.6,527.0,481.25,377.37
2018,7,15,8,15,832.5,78.5,4.4,22.2,574.5,537.21,421.91
2018,7,15,8,30,851.0,81.0,4.4,22.8,622.0,593.34,465.11
2018,7,15,8,45,865.5,82.5,4.4,23.4,666.0,645.78,504.2
2018,7,15,9,0,880.0,84.0,4.4,24.0,710.0,697.45,541.06
2018,7,15,9,15,888.5,86.5,4.45,24.65,749.0,744.67,572.38
2018,7,15,9,30,897.0,89.0,4.5,25.3,788.0,790.08,601.93
2018,7,15,9,45,901.0,93.0,4.5,25.9,821.5,831.32,627.97
2018,7,15,10,0,905.0,97.0,4.5,26.5,855.0,870.0,651.98
2018,7,15,10,15,912.0,98.0,4.6,26.9,883.5,905.52,674.62
2018,7,15,10,30,919.0,99.0,4.7,27.3,912.0,938.32,695.39
2018,7,15,10,45,925.0,99.5,4.8,27.75,934.5,966.78,713.04
2018,7,15,11,0,931.0,100.0,4.9,28.2,957.0,992.13,728.61
2018,7,15,11,15,935.0,100.0,5.0,28.4,972.0,1011.79,741.17
2018,7,15,11,30,939.0,100.0,5.1,28.6,987.0,1028.03,751.57
2018,7,15,11,45,942.0,100.0,5.2,28.75,995.5,1039.77,759.27
2018,7,15,12,0,945.0,100.0,5.3,28.9,1004.0,1047.93,764.73
2018,7,15,12,15,945.0,100.0,5.4,28.85,1004.0,1049.46,766.57
2018,7,15,12,30,945.0,100.0,5.5,28.8,1004.0,1047.33,766.14
2018,7,15,12,45,943.5,100.5,5.65,28.8,997.0,1040.58,762.95
2018,7,15,13,0,942.0,101.0,5.8,28.8,990.0,1030.21,757.43
2018,7,15,13,15,940.0,100.0,5.85,28.55,975.0,1014.28,748.32
2018,7,15,13,30,938.0,99.0,5.9,28.3,960.0,994.85,736.91
2018,7,15,13,45,934.0,98.0,5.95,28.05,938.0,970.15,721.92
2018,7,15,14,0,930.0,97.0,6.0,27.8,916.0,942.24,704.69
2018,7,15,14,15,924.5,96.0,6.0,27.4,888.0,909.94,684.48
2018,7,15,14,30,919.0,95.0,6.0,27.0,860.0,874.81,662.16
2018,7,15,14,45,911.5,93.5,6.05,26.65,825.5,834.9,636.34
2018,7,15,15,0,904.0,92.0,6.1,26.3,791.0,792.67,608.56
2018,7,15,15,15,893.5,90.0,6.1,26.3,751.0,745.64,575.95
2018,7,15,15,30,883.0,88.0,6.1,26.3,711.0,696.97,541.81
2018,7,15,15,45,870.5,85.0,6.0,25.5,666.5,644.65,503.57
2018,7,15,16,0,858.0,82.0,5.9,24.7,622.0,591.39,463.47
2018,7,15,16,15,841.0,80.0,5.8,24.1,575.0,536.03,420.1
2018,7,15,16,30,824.0,78.0,5.7,23.5,528.0,480.71,375.4
2018,7,15,16,45,801.0,75.0,5.6,22.95,478.0,421.42,326.17
2018,7,15,17,0,778.0,72.0,5.5,22.4,428.0,363.75,276.8
2018,7,15,17,15,747.0,68.5,5.4,21.85,377.0,304.64,225.24
2018,7,15,17,30,716.0,65.0,5.3,21.3,326.0,248.29,175.31
2018,7,15,17,45,672.0,61.0,5.15,20.75,276.0,191.93,126.31
2018,7,15,18,0,628.0,57.0,5.0,20.2,226.0,138.25,81.87
2018,7,15,18,15,562.5,50.5,4.85,19.7,178.5,87.48,45.69
2018,7,15,18,30,497.0,44.0,4.7,19.2,131.0,44.49,23.96
2018,7,15,18,45,394.5,36.0,4.55,18.7,91.5,28.12,18.14
2018,7,15,19,0,292.0,28.0,4.4,18.2,52.0,22.95,10.54
2018,7,15,19,15,172.5,18.0,4.35,17.85,29.5,17.16,0.0
2018,7,15,19,30,53.0,8.0,4.3,17.5,7.0,0.0,0.0
2018,7,15,19,45,26.5,4.0,4.3,17.2,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,16.25,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,16,4,45,32.0,4.0,3.65,14.15,4.0,0.0,0.0
2018,7,16,5,0,64.0,8.0,3.7,14.3,8.0,7.63,0.0
2018,7,16,5,15,192.5,19.0,3.85,14.8,33.0,18.11,0.0
2018,7,16,5,30,321.0,30.0,4.0,15.3,58.0,24.56,13.09
2018,7,16,5,45,419.5,37.0,4.1,15.8,98.0,28.73,19.06
2018,7,16,6,0,518.0,44.0,4.2,16.3,138.0,50.07,25.94
2018,7,16,6,15,564.0,51.0,4.15,16.95,182.5,93.62,50.38
2018,7,16,6,30,610.0,58.0,4.1,17.6,227.0,142.62,87.26
2018,7,16,6,45,670.5,60.5,4.1,18.25,280.5,197.58,132.84
2018,7,16,7,0,731.0,63.0,4.1,18.9,334.0,257.16,184.3
2018,7,16,7,15,761.5,66.5,4.05,19.6,385.5,314.38,234.97
2018,7,16,7,30,792.0,70.0,4.0,20.3,437.0,374.26,286.83
2018,7,16,7,45,815.0,72.0,3.9,21.05,487.0,432.43,335.85
2018,7,16,8,0,838.0,74.0,3.8,21.8,537.0,490.75,383.26
2018,7,16,8,15,855.0,76.0,3.8,22.6,584.5,546.68,427.23
2018,7,16,8,30,872.0,78.0,3.8,23.4,632.0,602.6,469.59
2018,7,16,8,45,885.0,80.0,3.8,24.15,676.0,655.64,508.46
2018,7,16,9,0,898.0,82.0,3.8,24.9,720.0,707.71,544.75
2018,7,16,9,15,907.5,83.5,3.85,25.65,759.0,755.49,575.75
2018,7,16,9,30,917.0,85.0,3.9,26.4,798.0,801.48,604.98
2018,7,16,9,45,924.5,87.0,3.95,27.15,833.0,844.34,631.58
2018,7,16,10,0,932.0,89.0,4.0,27.9,868.0,884.81,656.18
2018,7,16,10,15,938.5,89.5,4.1,28.5,896.5,920.28,677.76
2018,7,16,10,30,945.0,90.0,4.2,29.1,925.0,952.91,697.3
2018,7,16,10,45,949.0,90.5,4.25,29.7,946.5,980.19,712.93
2018,7,16,11,0,953.0,91.0,4.3,30.3,968.0,1004.18,726.37
2018,7,16,11,15,956.0,92.0,4.4,30.7,983.0,1024.32,738.17
2018,7,16,11,30,959.0,93.0,4.5,31.1,998.0,1040.92,747.74
2018,7,16,11,45,960.5,92.5,4.6,31.45,1005.0,1050.9,753.28
2018,7,16,12,0,962.0,92.0,4.7,31.8,1012.0,1057.18,756.58
2018,7,16,12,15,960.0,93.5,4.8,31.9,1011.5,1058.3,757.69
2018,7,16,12,30,958.0,95.0,4.9,32.0,1011.0,1055.7,756.64
2018,7,16,12,45,954.0,97.5,5.0,32.1,1003.0,1048.44,752.69
2018,7,16,13,0,950.0,100.0,5.1,32.2,995.0,1037.57,746.5
2018,7,16,13,15,947.5,99.5,5.2,32.0,980.5,1021.55,737.95
2018,7,16,13,30,945.0,99.0,5.3,31.8,966.0,1002.02,727.1
2018,7,16,13,45,940.5,98.0,5.4,31.65,943.5,976.7,712.25
2018,7,16,14,0,936.0,97.0,5.5,31.5,921.0,948.17,695.16
2018,7,16,14,15,930.0,96.5,5.55,31.15,892.5,915.76,675.6
2018,7,16,14,30,924.0,96.0,5.6,30.8,864.0,880.52,653.92
2018,7,16,14,45,916.0,94.0,5.65,30.45,829.0,839.5,628.0
2018,7,16,15,0,908.0,92.0,5.7,30.1,794.0,796.18,600.15
2018,7,16,15,15,897.5,90.5,5.7,30.1,754.0,749.45,568.49
2018,7,16,15,30,887.0,89.0,5.7,30.1,714.0,701.08,535.3
2018,7,16,15,45,873.5,87.0,5.7,29.1,669.5,648.9,498.64
2018,7,16,16,0,860.0,85.0,5.7,28.1,625.0,595.85,460.04
2018,7,16,16,15,843.0,82.0,5.6,27.3,577.0,539.34,416.89
2018,7,16,16,30,826.0,79.0,5.5,26.5,529.0,482.57,372.09
2018,7,16,16,45,803.5,76.0,5.45,25.75,479.0,423.66,324.14
2018,7,16,17,0,781.0,73.0,5.4,25.0,429.0,365.98,275.6
2018,7,16,17,15,750.5,69.5,5.3,24.25,378.5,306.79,224.7
2018,7,16,17,30,720.0,66.0,5.2,23.5,328.0,250.31,175.25
2018,7,16,17,45,676.5,61.5,5.05,22.75,277.5,193.28,126.2
2018,7,16,18,0,633.0,57.0,4.9,22.0,227.0,138.9,81.58
2018,7,16,18,15,567.0,50.5,4.7,21.3,179.0,87.75,45.45
2018,7,16,18,30,501.0,44.0,4.5,20.6,131.0,44.47,23.82
2018,7,16,18,45,396.5,36.5,4.35,19.9,91.5,28.67,18.47
2018,7,16,19,0,292.0,29.0,4.2,19.2,52.0,24.06,10.9
2018,7,16,19,15,172.0,18.5,4.15,18.8,29.5,17.63,0.0
2018,7,16,19,30,52.0,8.0,4.1,18.4,7.0,0.0,0.0
2018,7,16,19,45,26.0,4.0,4.05,18.0,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,17.35,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,16.85,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,17,4,45,32.0,4.0,2.85,14.3,4.0,0.0,0.0
2018,7,17,5,0,64.0,8.0,3.0,14.5,8.0,7.63,0.0
2018,7,17,5,15,192.5,18.5,3.1,15.05,32.0,17.63,0.0
2018,7,17,5,30,321.0,29.0,3.2,15.6,56.0,23.69,12.09
2018,7,17,5,45,419.5,36.5,3.35,16.2,96.5,28.37,18.69
2018,7,17,6,0,518.0,44.0,3.5,16.8,137.0,49.55,25.73
2018,7,17,6,15,532.0,53.0,3.55,17.45,174.5,92.06,50.33
2018,7,17,6,30,546.0,62.0,3.6,18.1,212.0,136.27,84.57
2018,7,17,6,45,593.0,69.0,3.6,18.8,262.5,187.04,126.81
2018,7,17,7,0,640.0,76.0,3.6,19.5,313.0,243.07,175.05
2018,7,17,7,15,716.0,72.5,3.6,20.25,374.0,304.96,227.61
2018,7,17,7,30,792.0,69.0,3.6,21.0,435.0,372.85,284.61
2018,7,17,7,45,815.5,71.5,3.6,21.8,485.5,431.76,333.99
2018,7,17,8,0,839.0,74.0,3.6,22.6,536.0,490.89,381.86
2018,7,17,8,15,856.0,76.5,3.6,23.45,584.0,547.44,425.98
2018,7,17,8,30,873.0,79.0,3.6,24.3,632.0,603.97,468.45
2018,7,17,8,45,886.0,80.5,3.6,25.15,676.0,656.61,506.6
2018,7,17,9,0,899.0,82.0,3.6,26.0,720.0,708.29,542.16
2018,7,17,9,15,906.5,85.0,3.65,26.75,759.0,756.23,573.05
2018,7,17,9,30,914.0,88.0,3.7,27.5,798.0,802.22,602.06
2018,7,17,9,45,917.5,92.5,3.75,28.2,832.0,844.33,628.07
2018,7,17,10,0,921.0,97.0,3.8,28.9,866.0,883.78,651.93
2018,7,17,10,15,928.0,98.0,3.85,29.55,895.0,919.92,673.42
2018,7,17,10,30,935.0,99.0,3.9,30.2,924.0,953.27,692.87
2018,7,17,10,45,940.0,99.0,3.9,30.8,945.5,980.78,708.21
2018,7,17,11,0,945.0,99.0,3.9,31.4,967.0,1005.07,721.39
2018,7,17,11,15,948.0,99.0,3.95,31.8,981.5,1024.09,732.06
2018,7,17,11,30,951.0,99.0,4.0,32.2,996.0,1039.6,740.57
2018,7,17,11,45,953.5,99.5,4.05,32.6,1004.5,1051.54,746.88
2018,7,17,12,0,956.0,100.0,4.1,33.0,1013.0,1059.83,750.98
2018,7,17,12,15,955.0,101.0,4.15,33.15,1013.0,1061.44,751.76
2018,7,17,12,30,954.0,102.0,4.2,33.3,1013.0,1059.35,750.34
2018,7,17,12,45,948.0,104.5,4.3,33.45,1003.5,1050.13,744.86
2018,7,17,13,0,942.0,107.0,4.4,33.6,994.0,1037.35,737.22
2018,7,17,13,15,939.0,106.5,4.45,33.65,979.0,1020.97,727.37
2018,7,17,13,30,936.0,106.0,4.5,33.7,964.0,1001.11,715.35
2018,7,17,13,45,932.0,105.0,4.55,33.8,942.0,976.45,700.12
2018,7,17,14,0,928.0,104.0,4.6,33.9,920.0,948.57,682.81
2018,7,17,14,15,921.5,103.0,4.65,33.75,891.0,915.42,662.66
2018,7,17,14,30,915.0,102.0,4.7,33.6,862.0,879.5,640.48
2018,7,17,14,45,907.0,100.0,4.75,33.45,827.0,838.76,615.07
2018,7,17,15,0,899.0,98.0,4.8,33.3,792.0,795.74,587.8
2018,7,17,15,15,888.0,96.5,4.8,33.3,752.0,748.97,556.99
2018,7,17,15,30,877.0,95.0,4.8,33.3,712.0,700.62,524.49
2018,7,17,15,45,864.0,92.5,4.85,32.55,668.0,648.65,488.68
2018,7,17,16,0,851.0,90.0,4.9,31.8,624.0,595.79,450.95
2018,7,17,16,15,833.5,87.5,4.9,31.1,576.5,540.14,409.54
2018,7,17,16,30,816.0,85.0,4.9,30.4,529.0,483.91,366.22
2018,7,17,16,45,791.5,81.5,4.9,29.7,478.0,424.08,318.7
2018,7,17,17,0,767.0,78.0,4.9,29.0,427.0,365.72,270.75
2018,7,17,17,15,734.5,74.5,4.85,27.85,376.0,306.61,221.41
2018,7,17,17,30,702.0,71.0,4.8,26.7,325.0,250.46,173.53
2018,7,17,17,45,656.0,66.0,4.75,25.55,274.5,191.43,124.04
2018,7,17,18,0,610.0,61.0,4.7,24.4,224.0,139.25,82.03
2018,7,17,18,15,541.0,54.5,4.55,23.3,176.5,89.17,47.22
2018,7,17,18,30,472.0,48.0,4.4,22.2,129.0,47.38,26.52
2018,7,17,18,45,365.0,39.0,4.3,21.15,89.5,31.11,20.35
2018,7,17,19,0,258.0,30.0,4.2,20.1,50.0,25.17,11.17
2018,7,17,19,15,149.5,18.5,4.2,19.5,28.0,17.63,0.0
2018,7,17,19,30,41.0,7.0,4.2,18.9,6.0,0.0,0.0
2018,7,17,19,45,20.5,3.5,4.2,18.3,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,17.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.15,16.85,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,16.45,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,16.2,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,18,4,45,23.0,3.5,2.85,14.7,3.5,0.0,0.0
2018,7,18,5,0,46.0,7.0,3.0,14.9,7.0,6.67,0.0
2018,7,18,5,15,154.5,18.5,3.05,15.45,29.5,17.63,0.0
2018,7,18,5,30,263.0,30.0,3.1,16.0,52.0,24.79,12.5
2018,7,18,5,45,364.5,38.5,3.15,16.55,91.0,30.29,20.25
2018,7,18,6,0,466.0,47.0,3.2,17.1,130.0,50.29,27.56
2018,7,18,6,15,532.0,53.5,3.2,17.85,176.5,92.04,50.3
2018,7,18,6,30,598.0,60.0,3.2,18.6,223.0,141.67,86.55
2018,7,18,6,45,642.5,65.0,3.2,19.4,273.0,193.15,129.44
2018,7,18,7,0,687.0,70.0,3.2,20.2,323.0,251.21,179.47
2018,7,18,7,15,719.0,74.0,3.2,20.9,373.5,306.98,228.23
2018,7,18,7,30,751.0,78.0,3.2,21.6,424.0,365.65,278.42
2018,7,18,7,45,774.5,81.5,3.15,22.3,473.5,422.72,326.02
2018,7,18,8,0,798.0,85.0,3.1,23.0,523.0,481.15,372.99
2018,7,18,8,15,816.0,87.0,3.15,23.75,569.5,536.15,415.9
2018,7,18,8,30,834.0,89.0,3.2,24.5,616.0,590.55,456.9
2018,7,18,8,45,848.0,91.5,3.2,25.3,660.0,643.07,494.88
2018,7,18,9,0,862.0,94.0,3.2,26.1,704.0,694.79,530.98
2018,7,18,9,15,871.5,96.5,3.3,26.8,743.0,742.17,561.77
2018,7,18,9,30,881.0,99.0,3.4,27.5,782.0,787.85,590.92
2018,7,18,9,45,885.5,103.5,3.5,28.2,816.0,829.57,616.94
2018,7,18,10,0,890.0,108.0,3.6,28.9,850.0,868.79,640.96
2018,7,18,10,15,871.5,123.5,3.7,29.4,870.5,896.1,657.3
2018,7,18,10,30,853.0,139.0,3.8,29.9,891.0,919.1,670.81
2018,7,18,10,45,848.5,145.0,3.85,30.4,908.5,941.7,683.78
2018,7,18,11,0,844.0,151.0,3.9,30.9,926.0,960.95,694.52
2018,7,18,11,15,774.0,197.0,4.0,31.2,916.0,961.86,694.23
2018,7,18,11,30,704.0,243.0,4.1,31.5,906.0,956.11,689.81
2018,7,18,11,45,656.5,277.5,4.15,31.75,899.5,950.49,684.72
2018,7,18,12,0,609.0,312.0,4.2,32.0,893.0,940.68,676.14
2018,7,18,12,15,569.0,340.5,4.35,32.05,883.5,930.48,668.68
2018,7,18,12,30,529.0,369.0,4.5,32.1,874.0,917.58,659.43
2018,7,18,12,45,539.5,359.5,4.6,32.1,870.5,914.77,658.64
2018,7,18,13,0,550.0,350.0,4.7,32.1,867.0,909.39,656.16
2018,7,18,13,15,572.5,330.0,4.8,31.95,861.0,902.53,653.87
2018,7,18,13,30,595.0,310.0,4.9,31.8,855.0,892.56,649.51
2018,7,18,13,45,598.5,297.0,5.0,31.65,834.0,869.37,635.73
2018,7,18,14,0,602.0,284.0,5.1,31.5,813.0,843.56,620.09
2018,7,18,14,15,616.0,263.5,5.15,31.15,789.5,817.28,604.51
2018,7,18,14,30,630.0,243.0,5.2,30.8,766.0,787.86,586.5
2018,7,18,14,45,648.0,221.0,5.3,30.45,739.0,757.07,567.5
2018,7,18,15,0,666.0,199.0,5.4,30.1,712.0,722.8,545.58
2018,7,18,15,15,706.5,169.5,5.4,30.1,688.5,693.99,526.31
2018,7,18,15,30,747.0,140.0,5.4,30.1,665.0,658.95,501.98
2018,7,18,15,45,781.5,119.5,5.55,29.15,637.5,624.75,479.43
2018,7,18,16,0,816.0,99.0,5.7,28.2,610.0,585.24,451.71
2018,7,18,16,15,798.5,95.5,5.8,27.5,563.0,529.54,409.44
2018,7,18,16,30,781.0,92.0,5.9,26.8,516.0,474.05,365.84
2018,7,18,16,45,757.0,88.0,6.0,26.15,466.5,415.75,318.5
2018,7,18,17,0,733.0,84.0,6.1,25.5,417.0,358.93,270.83
2018,7,18,17,15,698.5,80.0,6.05,24.6,366.0,298.94,219.78
2018,7,18,17,30,664.0,76.0,6.0,23.7,315.0,243.56,171.73
2018,7,18,17,45,616.5,70.0,6.0,22.75,265.0,187.21,123.79
2018,7,18,18,0,569.0,64.0,6.0,21.8,215.0,136.18,82.25
2018,7,18,18,15,499.0,56.5,5.8,21.05,168.5,87.52,47.95
2018,7,18,18,30,429.0,49.0,5.6,20.3,122.0,47.31,27.38
2018,7,18,18,45,325.0,39.0,5.4,19.5,84.0,31.17,20.5
2018,7,18,19,0,221.0,29.0,5.2,18.7,46.0,22.93,9.29
2018,7,18,19,15,126.0,17.5,5.05,18.25,25.5,16.68,0.0
2018,7,18,19,30,31.0,6.0,4.9,17.8,5.0,0.0,0.0
2018,7,18,19,45,15.5,3.0,4.75,17.4,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,16.45,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,19,4,45,18.5,3.5,3.9,14.15,3.0,0.0,0.0
2018,7,19,5,0,37.0,7.0,4.2,14.3,6.0,0.0,0.0
2018,7,19,5,15,133.5,18.5,4.4,14.9,27.5,17.63,0.0
2018,7,19,5,30,230.0,30.0,4.6,15.5,49.0,23.66,11.26
2018,7,19,5,45,327.5,41.0,4.8,16.05,87.5,32.78,22.36
2018,7,19,6,0,425.0,52.0,5.0,16.6,126.0,53.38,31.17
2018,7,19,6,15,489.5,59.5,4.95,17.25,171.5,93.39,53.33
2018,7,19,6,30,554.0,67.0,4.9,17.9,217.0,141.2,88.42
2018,7,19,6,45,595.5,74.5,4.85,18.55,266.0,191.85,130.89
2018,7,19,7,0,637.0,82.0,4.8,19.2,315.0,247.13,178.92
2018,7,19,7,15,669.5,87.5,4.65,19.95,365.0,301.98,226.96
2018,7,19,7,30,702.0,93.0,4.5,20.7,415.0,359.86,276.58
2018,7,19,7,45,723.0,99.5,4.4,21.45,464.0,416.45,323.96
2018,7,19,8,0,744.0,106.0,4.3,22.2,513.0,474.27,370.63
2018,7,19,8,15,763.0,110.0,4.15,23.0,560.0,530.02,414.05
2018,7,19,8,30,782.0,114.0,4.0,23.8,607.0,585.33,455.54
2018,7,19,8,45,795.0,118.0,3.9,24.65,650.0,636.89,492.78
2018,7,19,9,0,808.0,122.0,3.8,25.5,693.0,687.72,528.18
2018,7,19,9,15,826.5,122.0,3.7,26.35,734.5,737.55,561.21
2018,7,19,9,30,845.0,122.0,3.6,27.2,776.0,786.53,591.68
2018,7,19,9,45,866.0,117.0,3.5,28.05,813.0,827.36,615.85
2018,7,19,10,0,887.0,112.0,3.4,28.9,850.0,870.44,641.05
2018,7,19,10,15,893.5,113.5,3.4,29.65,878.5,905.69,661.35
2018,7,19,10,30,900.0,115.0,3.4,30.4,907.0,938.23,679.65
2018,7,19,10,45,905.0,116.0,3.4,31.15,929.0,965.99,694.65
2018,7,19,11,0,910.0,117.0,3.4,31.9,951.0,990.65,707.56
2018,7,19,11,15,913.0,117.5,3.45,32.55,965.5,1009.65,717.46
2018,7,19,11,30,916.0,118.0,3.5,33.2,980.0,1025.26,725.25
2018,7,19,11,45,918.0,118.0,3.6,33.8,987.5,1035.91,730.5
2018,7,19,12,0,920.0,118.0,3.7,34.4,995.0,1043.04,733.64
2018,7,19,12,15,919.5,118.5,3.85,34.8,995.0,1044.62,734.34
2018,7,19,12,30,919.0,119.0,4.0,35.2,995.0,1042.62,732.91
2018,7,19,12,45,877.5,141.0,4.15,35.55,972.0,1017.69,717.25
2018,7,19,13,0,836.0,163.0,4.3,35.9,949.0,998.78,705.53
2018,7,19,13,15,831.0,162.5,4.5,35.85,933.5,981.55,696.23
2018,7,19,13,30,826.0,162.0,4.7,35.8,918.0,961.22,684.86
2018,7,19,13,45,856.5,143.0,4.9,35.75,910.0,945.18,676.5
2018,7,19,14,0,887.0,124.0,5.1,35.7,902.0,932.59,670.56
2018,7,19,14,15,860.5,132.5,5.25,35.15,867.0,892.44,647.34
2018,7,19,14,30,834.0,141.0,5.4,34.6,832.0,856.07,626.35
2018,7,19,14,45,816.0,142.0,5.55,34.05,794.5,812.39,599.91
2018,7,19,15,0,798.0,143.0,5.7,33.5,757.0,767.37,572.0
2018,7,19,15,15,800.0,133.0,5.7,33.5,721.5,724.93,543.5
2018,7,19,15,30,802.0,123.0,5.7,33.5,686.0,680.05,511.69
2018,7,19,15,45,787.0,121.0,5.8,31.75,643.5,630.02,478.81
2018,7,19,16,0,772.0,119.0,5.9,30.0,601.0,579.46,444.06
2018,7,19,16,15,750.5,114.5,5.8,28.95,553.0,522.14,401.2
2018,7,19,16,30,729.0,110.0,5.7,27.9,505.0,465.79,357.65
2018,7,19,16,45,704.0,105.0,5.6,26.8,456.0,408.47,311.95
2018,7,19,17,0,679.0,100.0,5.5,25.7,407.0,352.83,266.1
2018,7,19,17,15,646.5,92.0,5.3,24.85,356.0,293.91,216.34
2018,7,19,17,30,614.0,84.0,5.1,24.0,305.0,238.14,168.45
2018,7,19,17,45,573.5,76.0,4.95,23.15,257.0,184.16,122.61
2018,7,19,18,0,533.0,68.0,4.8,22.3,209.0,134.74,82.36
2018,7,19,18,15,469.5,60.0,4.65,21.65,164.5,88.27,49.56
2018,7,19,18,30,406.0,52.0,4.5,21.0,120.0,49.55,29.54
2018,7,19,18,45,316.5,40.5,4.3,20.4,83.0,32.75,21.69
2018,7,19,19,0,227.0,29.0,4.1,19.8,46.0,22.98,8.7
2018,7,19,19,15,131.5,17.5,4.05,19.45,25.5,16.68,0.0
2018,7,19,19,30,36.0,6.0,4.0,19.1,5.0,0.0,0.0
2018,7,19,19,45,18.0,3.0,3.95,18.75,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,18.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,17.55,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,20,4,45,8.5,2.5,2.55,14.3,2.5,0.0,0.0
2018,7,20,5,0,17.0,5.0,2.7,14.5,5.0,0.0,0.0
2018,7,20,5,15,70.0,18.0,2.85,15.15,23.0,17.16,0.0
2018,7,20,5,30,123.0,31.0,3.0,15.8,41.0,25.39,11.93
2018,7,20,5,45,158.5,46.5,3.15,16.45,68.5,37.51,26.29
2018,7,20,6,0,194.0,62.0,3.3,17.1,96.0,55.87,37.46
2018,7,20,6,15,183.0,79.5,3.3,17.75,119.5,84.01,57.53
2018,7,20,6,30,172.0,97.0,3.3,18.4,143.0,111.04,79.83
2018,7,20,6,45,221.5,115.0,3.3,19.05,187.5,149.75,110.42
2018,7,20,7,0,271.0,133.0,3.3,19.7,232.0,194.4,146.61
2018,7,20,7,15,360.0,142.5,3.25,20.4,294.5,251.13,191.88
2018,7,20,7,30,449.0,152.0,3.2,21.1,357.0,317.03,244.66
2018,7,20,7,45,512.5,156.0,3.15,21.85,415.5,376.13,291.95
2018,7,20,8,0,576.0,160.0,3.1,22.6,474.0,441.35,343.02
2018,7,20,8,15,600.5,165.5,3.1,23.45,519.0,495.02,384.0
2018,7,20,8,30,625.0,171.0,3.1,24.3,564.0,547.63,423.01
2018,7,20,8,45,647.5,174.0,3.15,25.15,606.5,597.53,459.05
2018,7,20,9,0,670.0,177.0,3.2,26.0,649.0,647.91,494.42
2018,7,20,9,15,697.5,173.5,3.2,26.8,689.5,695.68,527.14
2018,7,20,9,30,725.0,170.0,3.2,27.6,730.0,743.61,559.13
2018,7,20,9,45,763.0,156.0,3.25,28.4,769.0,787.2,586.68
2018,7,20,10,0,801.0,142.0,3.3,29.2,808.0,832.79,614.76
2018,7,20,10,15,808.0,144.0,3.4,29.85,835.0,866.96,635.4
2018,7,20,10,30,815.0,146.0,3.5,30.5,862.0,898.7,654.33
2018,7,20,10,45,820.5,146.0,3.6,31.2,882.0,924.4,669.03
2018,7,20,11,0,826.0,146.0,3.7,31.9,902.0,939.71,676.94
2018,7,20,11,15,829.0,146.5,3.8,32.35,915.5,957.29,687.11
2018,7,20,11,30,832.0,147.0,3.9,32.8,929.0,971.79,695.31
2018,7,20,11,45,834.5,146.5,4.05,33.25,936.0,981.68,700.9
2018,7,20,12,0,837.0,146.0,4.2,33.7,943.0,988.37,704.53
2018,7,20,12,15,840.5,143.0,4.35,33.85,943.0,990.38,706.11
2018,7,20,12,30,844.0,140.0,4.5,34.0,943.0,989.12,705.7
2018,7,20,12,45,850.5,133.5,4.6,34.2,937.5,984.06,702.55
2018,7,20,13,0,857.0,127.0,4.7,34.4,932.0,975.56,697.27
2018,7,20,13,15,853.0,126.0,4.8,34.3,916.5,958.89,687.73
2018,7,20,13,30,849.0,125.0,4.9,34.2,901.0,939.08,676.39
2018,7,20,13,45,843.5,124.5,5.0,34.15,879.5,915.35,662.27
2018,7,20,14,0,838.0,124.0,5.1,34.1,858.0,888.77,646.2
2018,7,20,14,15,831.0,122.0,5.15,33.8,830.0,856.67,626.68
2018,7,20,14,30,824.0,120.0,5.2,33.5,802.0,822.12,605.33
2018,7,20,14,45,814.5,117.5,5.3,33.2,768.0,782.76,580.66
2018,7,20,15,0,805.0,115.0,5.4,32.9,734.0,744.79,556.62
2018,7,20,15,15,792.5,113.0,5.4,32.9,695.5,699.59,526.08
2018,7,20,15,30,780.0,111.0,5.4,32.9,657.0,653.19,493.26
2018,7,20,15,45,764.0,108.5,5.45,31.8,614.5,603.08,458.69
2018,7,20,16,0,748.0,106.0,5.5,30.7,572.0,552.61,422.61
2018,7,20,16,15,727.0,102.5,5.45,29.95,526.0,498.36,381.65
2018,7,20,16,30,706.0,99.0,5.4,29.2,480.0,443.91,339.27
2018,7,20,16,45,679.0,94.5,5.4,28.45,432.0,387.54,294.18
2018,7,20,17,0,652.0,90.0,5.4,27.7,384.0,333.11,249.26
2018,7,20,17,15,616.0,85.5,5.3,26.8,336.0,278.04,203.03
2018,7,20,17,30,580.0,81.0,5.2,25.9,288.0,226.47,159.06
2018,7,20,17,45,531.0,74.5,5.15,24.95,241.0,174.21,115.44
2018,7,20,18,0,482.0,68.0,5.1,24.0,194.0,127.52,78.15
2018,7,20,18,15,415.5,59.0,5.0,23.25,151.0,82.93,46.92
2018,7,20,18,30,349.0,50.0,4.9,22.5,108.0,45.51,26.92
2018,7,20,18,45,260.0,38.5,4.8,21.7,73.5,29.8,19.05
2018,7,20,19,0,171.0,27.0,4.7,20.9,39.0,21.32,6.98
2018,7,20,19,15,97.5,16.0,4.65,20.5,21.5,15.25,0.0
2018,7,20,19,30,24.0,5.0,4.6,20.1,4.0,0.0,0.0
2018,7,20,19,45,12.0,2.5,4.55,19.7,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,19.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,19.15,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,18.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,18.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,18.65,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,18.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,18.6,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,18.6,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,18.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.7,18.35,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.5,18.25,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,17.7,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,17.45,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,17.15,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
