Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,11,45,934.5,96.0,3.55,27.85,909.0,1044.02,756.04
2018,8,29,12,0,938.0,95.0,3.7,28.2,916.0,1050.6,760.11
2018,8,29,12,15,936.0,96.5,3.8,28.3,914.5,1050.49,760.39
2018,8,29,12,30,934.0,98.0,3.9,28.4,913.0,1046.5,758.34
2018,8,29,12,45,928.5,100.0,4.05,28.55,902.5,1035.73,752.18
2018,8,29,13,0,923.0,102.0,4.2,28.7,892.0,1021.26,743.71
2018,8,29,13,15,920.5,101.0,4.35,28.6,875.5,1002.87,733.43
2018,8,29,13,30,918.0,100.0,4.5,28.5,859.0,980.89,720.78
2018,8,29,13,45,914.5,98.0,4.6,28.45,835.0,953.44,703.98
2018,8,29,14,0,911.0,96.0,4.7,28.4,811.0,922.68,685.25
2018,8,29,14,15,903.5,94.5,4.8,28.1,780.0,885.84,662.88
2018,8,29,14,30,896.0,93.0,4.9,27.8,749.0,846.28,638.32
2018,8,29,14,45,886.5,90.5,5.0,27.5,711.5,801.54,609.74
2018,8,29,15,0,877.0,88.0,5.1,27.2,674.0,754.67,579.15
2018,8,29,15,15,863.0,86.5,5.1,27.2,631.5,703.81,544.07
2018,8,29,15,30,849.0,85.0,5.1,27.2,589.0,651.71,506.24
2018,8,29,15,45,830.0,82.0,5.15,26.15,541.5,596.13,466.02
2018,8,29,16,0,811.0,79.0,5.2,25.1,494.0,537.86,422.21
2018,8,29,16,15,784.5,76.0,5.15,24.4,443.5,476.05,373.19
2018,8,29,16,30,758.0,73.0,5.1,23.7,393.0,415.57,323.5
2018,8,29,16,45,720.5,69.0,5.05,23.0,340.5,351.52,269.48
2018,8,29,17,0,683.0,65.0,5.0,22.3,288.0,290.77,216.69
2018,8,29,17,15,627.5,59.5,4.85,21.55,236.5,226.72,161.01
2018,8,29,17,30,572.0,54.0,4.7,20.8,185.0,169.46,111.43
2018,8,29,17,45,468.0,45.5,4.55,20.05,134.5,109.13,63.88
2018,8,29,18,0,364.0,37.0,4.4,19.3,84.0,61.7,31.12
2018,8,29,18,15,242.0,26.0,4.15,18.85,51.5,24.57,8.66
2018,8,29,18,30,120.0,15.0,3.9,18.4,19.0,14.3,0.0
2018,8,29,18,45,60.0,7.5,3.6,17.95,9.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,30,5,15,7.0,1.5,1.05,15.2,1.5,0.0,0.0
2018,8,30,5,30,14.0,3.0,1.2,15.7,3.0,0.0,0.0
2018,8,30,5,45,74.0,16.5,1.35,16.15,21.0,15.73,0.0
2018,8,30,6,0,134.0,30.0,1.5,16.6,39.0,24.44,8.11
2018,8,30,6,15,159.0,36.5,1.65,17.05,56.5,43.61,24.25
2018,8,30,6,30,184.0,43.0,1.8,17.5,74.0,65.06,40.44
2018,8,30,6,45,107.5,39.0,1.9,18.0,58.5,58.56,39.15
2018,8,30,7,0,31.0,35.0,2.0,18.5,43.0,41.7,28.55
2018,8,30,7,15,15.5,42.5,1.95,18.75,46.5,44.92,31.93
2018,8,30,7,30,0.0,50.0,1.9,19.0,50.0,46.46,33.48
2018,8,30,7,45,32.0,80.0,1.8,19.2,94.5,89.78,69.25
2018,8,30,8,0,64.0,110.0,1.7,19.4,139.0,139.96,110.34
2018,8,30,8,15,88.5,139.5,1.7,19.85,185.0,186.72,147.93
2018,8,30,8,30,113.0,169.0,1.7,20.3,231.0,236.25,187.04
2018,8,30,8,45,58.5,167.0,1.65,20.75,199.0,199.46,156.46
2018,8,30,9,0,4.0,165.0,1.6,21.2,167.0,158.28,122.12
2018,8,30,9,15,4.5,174.0,1.65,21.65,176.5,167.52,129.01
2018,8,30,9,30,5.0,183.0,1.7,22.1,186.0,176.81,135.77
2018,8,30,9,45,13.0,223.0,1.75,22.55,232.5,222.57,170.92
2018,8,30,10,0,21.0,263.0,1.8,23.0,279.0,269.27,206.06
2018,8,30,10,15,40.5,306.5,1.9,23.45,338.5,340.72,259.51
2018,8,30,10,30,60.0,350.0,2.0,23.9,398.0,405.43,306.74
2018,8,30,10,45,146.0,366.0,2.15,24.3,487.5,516.57,389.11
2018,8,30,11,0,232.0,382.0,2.3,24.7,577.0,631.83,471.66
2018,8,30,11,15,321.0,371.5,2.45,25.0,645.5,712.61,529.24
2018,8,30,11,30,410.0,361.0,2.6,25.3,714.0,805.26,593.76
2018,8,30,11,45,510.5,314.0,2.75,25.65,757.0,861.37,633.89
2018,8,30,12,0,611.0,267.0,2.9,26.0,800.0,918.53,674.5
2018,8,30,12,15,741.0,200.5,2.95,26.15,845.5,979.96,715.7
2018,8,30,12,30,871.0,134.0,3.0,26.3,891.0,1021.29,742.11
2018,8,30,12,45,886.0,125.0,3.1,26.5,887.5,1019.71,741.23
2018,8,30,13,0,901.0,116.0,3.2,26.7,884.0,1014.1,738.24
2018,8,30,13,15,898.0,114.0,3.3,26.7,866.5,994.43,726.77
2018,8,30,13,30,895.0,112.0,3.4,26.7,849.0,971.28,713.09
2018,8,30,13,45,890.0,110.0,3.45,26.75,824.5,942.91,695.46
2018,8,30,14,0,885.0,108.0,3.5,26.8,800.0,911.4,675.68
2018,8,30,14,15,878.0,106.0,3.55,26.65,769.0,875.18,653.13
2018,8,30,14,30,871.0,104.0,3.6,26.5,738.0,836.28,628.54
2018,8,30,14,45,861.0,101.5,3.65,26.35,701.0,792.01,599.94
2018,8,30,15,0,851.0,99.0,3.7,26.2,664.0,745.72,569.53
2018,8,30,15,15,835.5,96.5,3.7,26.2,620.5,697.11,536.51
2018,8,30,15,30,820.0,94.0,3.7,26.2,577.0,643.64,497.56
2018,8,30,15,45,799.5,90.5,3.85,25.5,529.5,585.37,455.47
2018,8,30,16,0,779.0,87.0,4.0,24.8,482.0,527.21,411.8
2018,8,30,16,15,751.0,83.5,4.1,24.2,432.0,465.77,363.65
2018,8,30,16,30,723.0,80.0,4.2,23.6,382.0,405.89,314.93
2018,8,30,16,45,683.0,75.5,4.25,23.05,330.0,341.97,261.43
2018,8,30,17,0,643.0,71.0,4.3,22.5,278.0,281.95,209.68
2018,8,30,17,15,585.0,64.5,4.3,21.7,227.0,219.27,155.78
2018,8,30,17,30,527.0,58.0,4.3,20.9,176.0,163.17,107.75
2018,8,30,17,45,436.5,49.0,4.35,20.1,129.5,107.15,63.5
2018,8,30,18,0,346.0,40.0,4.4,19.3,83.0,62.42,32.38
2018,8,30,18,15,228.0,28.0,4.35,18.75,51.0,25.89,10.19
2018,8,30,18,30,110.0,16.0,4.3,18.2,19.0,15.25,0.0
2018,8,30,18,45,55.0,8.0,4.25,17.65,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.05,16.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,31,5,15,12.5,2.5,1.35,13.55,2.0,0.0,0.0
2018,8,31,5,30,25.0,5.0,1.6,14.1,4.0,0.0,0.0
2018,8,31,5,45,114.5,16.0,1.8,14.7,22.5,15.25,0.0
2018,8,31,6,0,204.0,27.0,2.0,15.3,41.0,22.22,5.59
2018,8,31,6,15,309.5,38.5,2.0,15.95,80.0,56.48,29.58
2018,8,31,6,30,415.0,50.0,2.0,16.6,119.0,102.74,61.59
2018,8,31,6,45,462.5,60.0,2.0,17.2,162.5,149.67,100.26
2018,8,31,7,0,510.0,70.0,2.0,17.8,206.0,202.32,145.75
2018,8,31,7,15,530.0,81.5,1.85,18.5,250.0,253.26,190.81
2018,8,31,7,30,550.0,93.0,1.7,19.2,294.0,306.07,236.29
2018,8,31,7,45,607.5,96.5,1.6,19.85,349.0,368.72,287.72
2018,8,31,8,0,665.0,100.0,1.5,20.5,404.0,436.88,341.7
2018,8,31,8,15,720.5,96.5,1.35,21.25,459.5,501.63,390.94
2018,8,31,8,30,776.0,93.0,1.2,22.0,515.0,570.17,440.81
2018,8,31,8,45,796.0,95.5,1.1,22.8,560.5,625.99,479.31
2018,8,31,9,0,816.0,98.0,1.0,23.6,606.0,681.6,515.98
2018,8,31,9,15,831.0,99.0,1.05,24.45,646.0,731.37,547.07
2018,8,31,9,30,846.0,100.0,1.1,25.3,686.0,775.51,573.68
2018,8,31,9,45,858.5,101.0,1.2,26.1,721.5,819.87,600.76
2018,8,31,10,0,871.0,102.0,1.3,26.9,757.0,862.22,626.14
2018,8,31,10,15,879.0,103.5,1.4,27.7,785.5,898.83,647.52
2018,8,31,10,30,887.0,105.0,1.5,28.5,814.0,932.66,666.99
2018,8,31,10,45,893.5,105.0,1.6,29.35,835.5,960.51,682.43
2018,8,31,11,0,900.0,105.0,1.7,30.2,857.0,985.16,695.83
2018,8,31,11,15,903.5,105.5,1.85,30.6,871.0,1004.05,707.58
2018,8,31,11,30,907.0,106.0,2.0,31.0,885.0,1019.38,717.19
2018,8,31,11,45,908.5,106.0,2.15,31.4,891.0,1028.52,723.03
2018,8,31,12,0,910.0,106.0,2.3,31.8,897.0,1033.91,726.66
2018,8,31,12,15,912.0,105.0,2.5,32.0,896.0,1034.95,728.79
2018,8,31,12,30,914.0,104.0,2.7,32.2,895.0,1032.2,728.57
2018,8,31,12,45,918.0,100.5,2.95,32.4,887.5,1024.92,725.96
2018,8,31,13,0,922.0,97.0,3.2,32.6,880.0,1013.78,720.84
2018,8,31,13,15,919.0,96.0,3.4,32.6,863.0,994.73,710.81
2018,8,31,13,30,916.0,95.0,3.6,32.6,846.0,972.13,698.42
2018,8,31,13,45,911.0,94.0,3.8,32.55,822.0,944.23,682.59
2018,8,31,14,0,906.0,93.0,4.0,32.5,798.0,913.12,664.45
2018,8,31,14,15,898.5,92.0,4.2,32.2,767.0,876.81,643.24
2018,8,31,14,30,891.0,91.0,4.4,31.9,736.0,837.78,619.83
2018,8,31,14,45,880.5,89.0,4.6,31.55,698.5,792.82,592.02
2018,8,31,15,0,870.0,87.0,4.8,31.2,661.0,745.83,562.57
2018,8,31,15,15,855.0,84.5,4.8,31.2,617.5,693.37,527.01
2018,8,31,15,30,840.0,82.0,4.8,31.2,574.0,639.82,488.71
2018,8,31,15,45,823.0,79.5,5.1,29.95,528.0,586.33,451.76
2018,8,31,16,0,806.0,77.0,5.4,28.7,482.0,529.98,410.77
2018,8,31,16,15,781.5,73.0,5.4,27.8,432.0,468.34,362.71
2018,8,31,16,30,757.0,69.0,5.4,26.9,382.0,407.85,313.71
2018,8,31,16,45,720.5,65.5,5.4,26.0,330.5,344.82,261.07
2018,8,31,17,0,684.0,62.0,5.4,25.1,279.0,284.98,209.5
2018,8,31,17,15,628.5,56.5,5.3,24.05,227.5,221.09,154.53
2018,8,31,17,30,573.0,51.0,5.2,23.0,176.0,163.98,105.63
2018,8,31,17,45,474.0,44.5,5.1,21.95,129.0,106.67,60.99
2018,8,31,18,0,375.0,38.0,5.0,20.9,82.0,61.64,30.57
2018,8,31,18,15,241.5,26.5,4.85,20.2,49.5,23.96,6.77
2018,8,31,18,30,108.0,15.0,4.7,19.5,17.0,14.3,0.0
2018,8,31,18,45,54.0,7.5,4.55,18.75,8.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.6,16.25,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,1,5,45,88.0,12.5,2.35,15.0,18.0,11.91,0.0
2018,9,1,6,0,176.0,25.0,2.6,15.6,36.0,20.49,3.2
2018,9,1,6,15,289.5,37.5,2.6,16.15,76.0,54.35,28.38
2018,9,1,6,30,403.0,50.0,2.6,16.7,116.0,101.37,60.92
2018,9,1,6,45,465.0,60.0,2.6,17.3,163.0,150.36,100.73
2018,9,1,7,0,527.0,70.0,2.6,17.9,210.0,206.87,149.04
2018,9,1,7,15,573.0,78.0,2.5,18.85,260.0,263.59,198.33
2018,9,1,7,30,619.0,86.0,2.4,19.8,310.0,325.23,250.74
2018,9,1,7,45,648.0,94.0,2.25,20.75,360.0,384.08,299.52
2018,9,1,8,0,677.0,102.0,2.1,21.7,410.0,445.19,348.05
2018,9,1,8,15,702.5,107.5,2.1,22.7,458.5,503.73,393.0
2018,9,1,8,30,728.0,113.0,2.1,23.7,507.0,563.45,437.06
2018,9,1,8,45,744.5,118.0,2.1,24.7,551.0,617.64,475.41
2018,9,1,9,0,761.0,123.0,2.1,25.7,595.0,669.93,511.06
2018,9,1,9,15,765.0,132.0,2.25,26.3,633.0,717.62,543.73
2018,9,1,9,30,769.0,141.0,2.4,26.9,671.0,763.29,573.34
2018,9,1,9,45,757.5,156.0,2.5,27.55,700.5,803.54,598.44
2018,9,1,10,0,746.0,171.0,2.6,28.2,730.0,837.78,619.25
2018,9,1,10,15,756.5,173.0,2.75,28.7,758.0,874.25,642.14
2018,9,1,10,30,767.0,175.0,2.9,29.2,786.0,908.46,663.36
2018,9,1,10,45,775.0,176.0,3.05,29.7,807.5,931.6,677.23
2018,9,1,11,0,783.0,177.0,3.2,30.2,829.0,956.88,692.59
2018,9,1,11,15,789.0,177.0,3.35,30.55,843.5,976.21,704.49
2018,9,1,11,30,795.0,177.0,3.5,30.9,858.0,992.39,714.44
2018,9,1,11,45,798.5,177.5,3.65,31.25,865.0,1003.31,721.1
2018,9,1,12,0,802.0,178.0,3.8,31.6,872.0,1010.82,725.69
2018,9,1,12,15,800.5,178.5,3.95,31.7,870.0,1009.87,725.68
2018,9,1,12,30,799.0,179.0,4.1,31.8,868.0,1005.44,723.59
2018,9,1,12,45,795.0,178.5,4.25,31.9,857.5,994.08,717.08
2018,9,1,13,0,791.0,178.0,4.4,32.0,847.0,979.4,708.5
2018,9,1,13,15,786.5,176.5,4.55,31.85,830.0,959.98,697.56
2018,9,1,13,30,782.0,175.0,4.7,31.7,813.0,937.46,684.57
2018,9,1,13,45,776.5,171.0,4.8,31.55,788.5,908.5,667.27
2018,9,1,14,0,771.0,167.0,4.9,31.4,764.0,881.1,650.91
2018,9,1,14,15,762.0,163.5,5.0,31.05,733.0,843.93,628.22
2018,9,1,14,30,753.0,160.0,5.1,30.7,702.0,804.57,603.72
2018,9,1,14,45,741.5,154.5,5.15,30.3,665.0,759.16,574.47
2018,9,1,15,0,730.0,149.0,5.2,29.9,628.0,712.23,542.89
2018,9,1,15,15,711.0,144.5,5.2,29.9,585.0,659.84,505.15
2018,9,1,15,30,692.0,140.0,5.2,29.9,542.0,607.12,466.37
2018,9,1,15,45,673.0,132.5,5.3,28.6,496.5,551.29,426.92
2018,9,1,16,0,654.0,125.0,5.4,27.3,451.0,495.77,386.06
2018,9,1,16,15,628.5,116.5,5.4,26.45,402.5,436.65,340.0
2018,9,1,16,30,603.0,108.0,5.4,25.6,354.0,379.15,293.64
2018,9,1,16,45,567.0,98.0,5.4,24.7,304.0,318.15,243.22
2018,9,1,17,0,531.0,88.0,5.4,23.8,254.0,260.65,194.33
2018,9,1,17,15,474.5,77.5,5.25,22.85,205.0,201.23,143.87
2018,9,1,17,30,418.0,67.0,5.1,21.9,156.0,146.87,98.13
2018,9,1,17,45,339.0,54.0,5.0,21.0,113.0,95.9,58.13
2018,9,1,18,0,260.0,41.0,4.9,20.1,70.0,54.76,29.05
2018,9,1,18,15,156.5,25.5,4.8,19.5,40.5,20.94,2.54
2018,9,1,18,30,53.0,10.0,4.7,18.9,11.0,9.53,0.0
2018,9,1,18,45,26.5,5.0,4.6,18.25,5.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.5,17.6,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.45,17.3,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.4,16.75,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.35,16.25,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,2,5,45,71.0,12.0,2.2,14.1,16.5,11.44,0.0
2018,9,2,6,0,142.0,24.0,2.4,14.6,33.0,19.59,1.09
2018,9,2,6,15,251.5,38.0,2.35,15.25,72.0,51.43,27.27
2018,9,2,6,30,361.0,52.0,2.3,15.9,111.0,96.79,59.08
2018,9,2,6,45,436.5,62.5,2.25,16.55,159.0,147.54,99.76
2018,9,2,7,0,512.0,73.0,2.2,17.2,207.0,206.25,149.26
2018,9,2,7,15,564.5,79.5,2.1,17.9,257.5,262.69,198.25
2018,9,2,7,30,617.0,86.0,2.0,18.6,308.0,324.8,251.14
2018,9,2,7,45,657.5,91.0,1.9,19.3,360.0,385.48,301.65
2018,9,2,8,0,698.0,96.0,1.8,20.0,412.0,449.65,353.03
2018,9,2,8,15,726.5,100.0,1.85,20.9,461.5,509.35,399.33
2018,9,2,8,30,755.0,104.0,1.9,21.8,511.0,569.77,444.48
2018,9,2,8,45,777.0,106.5,1.9,22.75,556.5,625.96,484.59
2018,9,2,9,0,799.0,109.0,1.9,23.7,602.0,682.16,523.24
2018,9,2,9,15,800.5,117.5,2.0,24.65,639.5,729.19,553.73
2018,9,2,9,30,802.0,126.0,2.1,25.6,677.0,773.88,581.53
2018,9,2,9,45,786.5,142.0,2.15,26.55,705.0,809.9,602.63
2018,9,2,10,0,771.0,158.0,2.2,27.5,733.0,845.64,623.3
2018,9,2,10,15,782.0,159.5,2.25,28.25,762.0,878.74,642.43
2018,9,2,10,30,793.0,161.0,2.3,29.0,791.0,913.22,662.29
2018,9,2,10,45,802.5,161.0,2.35,29.75,813.0,942.17,678.37
2018,9,2,11,0,812.0,161.0,2.4,30.5,835.0,968.29,692.58
2018,9,2,11,15,817.5,161.0,2.5,31.1,849.0,987.48,703.26
2018,9,2,11,30,823.0,161.0,2.6,31.7,863.0,1003.4,711.97
2018,9,2,11,45,827.5,159.5,2.65,32.25,869.5,1013.33,716.68
2018,9,2,12,0,832.0,158.0,2.7,32.8,876.0,1019.76,719.35
2018,9,2,12,15,825.5,161.5,2.85,33.05,872.5,1016.91,718.13
2018,9,2,12,30,819.0,165.0,3.0,33.3,869.0,1010.51,714.8
2018,9,2,12,45,804.5,171.0,3.15,33.5,856.0,995.34,706.14
2018,9,2,13,0,790.0,177.0,3.3,33.7,843.0,976.94,695.47
2018,9,2,13,15,787.0,174.5,3.4,33.7,826.0,957.87,684.59
2018,9,2,13,30,784.0,172.0,3.5,33.7,809.0,935.65,671.66
2018,9,2,13,45,780.0,167.5,3.65,33.65,785.0,907.42,655.2
2018,9,2,14,0,776.0,163.0,3.8,33.6,761.0,876.34,636.71
2018,9,2,14,15,767.5,158.5,3.95,33.3,729.5,842.45,616.77
2018,9,2,14,30,759.0,154.0,4.1,33.0,698.0,802.19,592.22
2018,9,2,14,45,749.0,149.0,4.2,32.65,661.5,758.22,564.65
2018,9,2,15,0,739.0,144.0,4.3,32.3,625.0,712.58,534.85
2018,9,2,15,15,719.5,139.5,4.3,32.3,582.0,659.44,497.34
2018,9,2,15,30,700.0,135.0,4.3,32.3,539.0,605.98,458.79
2018,9,2,15,45,681.0,128.0,4.5,31.05,493.5,550.26,420.17
2018,9,2,16,0,662.0,121.0,4.7,29.8,448.0,494.83,380.23
2018,9,2,16,15,635.0,113.0,4.8,28.75,399.0,435.05,334.79
2018,9,2,16,30,608.0,105.0,4.9,27.7,350.0,377.06,288.95
2018,9,2,16,45,569.0,96.0,5.0,26.7,300.0,315.69,238.92
2018,9,2,17,0,530.0,87.0,5.1,25.7,250.0,258.15,190.59
2018,9,2,17,15,469.0,77.0,5.0,24.55,201.0,198.24,140.4
2018,9,2,17,30,408.0,67.0,4.9,23.4,152.0,143.98,95.39
2018,9,2,17,45,323.0,53.5,4.8,22.25,109.0,92.57,55.72
2018,9,2,18,0,238.0,40.0,4.7,21.1,66.0,51.77,27.17
2018,9,2,18,15,141.0,24.5,4.6,20.4,38.0,19.6,0.0
2018,9,2,18,30,44.0,9.0,4.5,19.7,10.0,8.58,0.0
2018,9,2,18,45,22.0,4.5,4.4,18.95,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.25,17.9,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.15,17.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.05,16.9,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,4.0,16.65,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.95,16.35,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,3,5,45,60.0,11.5,2.35,14.2,15.0,10.96,0.0
2018,9,3,6,0,120.0,23.0,2.6,14.7,30.0,18.73,0.0
2018,9,3,6,15,220.0,38.5,2.7,15.25,67.5,49.95,26.96
2018,9,3,6,30,320.0,54.0,2.8,15.8,105.0,93.57,58.17
2018,9,3,6,45,392.0,65.5,2.85,16.35,151.0,140.58,95.94
2018,9,3,7,0,464.0,77.0,2.9,16.9,197.0,198.21,144.63
2018,9,3,7,15,516.5,85.0,2.9,17.55,246.5,253.29,192.54
2018,9,3,7,30,569.0,93.0,2.9,18.2,296.0,314.13,244.7
2018,9,3,7,45,606.5,100.5,2.9,18.8,346.5,373.36,294.7
2018,9,3,8,0,644.0,108.0,2.9,19.4,397.0,435.87,345.79
2018,9,3,8,15,672.0,113.0,2.9,20.2,445.0,493.55,391.3
2018,9,3,8,30,700.0,118.0,2.9,21.0,493.0,552.71,436.35
2018,9,3,8,45,721.0,122.0,2.9,21.75,537.5,607.41,476.64
2018,9,3,9,0,742.0,126.0,2.9,22.5,582.0,662.2,515.7
2018,9,3,9,15,752.5,132.0,2.95,23.2,621.0,711.12,549.55
2018,9,3,9,30,763.0,138.0,3.0,23.9,660.0,756.13,578.72
2018,9,3,9,45,764.5,147.0,3.05,24.6,692.5,797.27,604.66
2018,9,3,10,0,766.0,156.0,3.1,25.3,725.0,839.51,631.0
2018,9,3,10,15,775.5,157.5,3.2,25.9,752.5,871.12,650.32
2018,9,3,10,30,785.0,159.0,3.3,26.5,780.0,903.98,670.44
2018,9,3,10,45,792.0,160.0,3.35,27.1,801.0,931.37,686.44
2018,9,3,11,0,799.0,161.0,3.4,27.7,822.0,955.86,700.49
2018,9,3,11,15,804.0,162.0,3.5,28.1,836.5,975.34,712.15
2018,9,3,11,30,809.0,163.0,3.6,28.5,851.0,991.59,721.77
2018,9,3,11,45,812.0,163.0,3.7,28.85,857.5,1001.43,727.47
2018,9,3,12,0,815.0,163.0,3.8,29.2,864.0,1007.82,731.06
2018,9,3,12,15,818.5,160.5,3.9,29.35,863.0,1008.56,731.7
2018,9,3,12,30,822.0,158.0,4.0,29.5,862.0,1005.74,730.19
2018,9,3,12,45,827.0,153.0,4.05,29.6,854.0,998.17,725.55
2018,9,3,13,0,832.0,148.0,4.1,29.7,846.0,986.98,718.68
2018,9,3,13,15,803.0,159.0,4.25,29.55,821.0,956.52,700.45
2018,9,3,13,30,774.0,170.0,4.4,29.4,796.0,923.53,680.47
2018,9,3,13,45,675.0,206.0,4.5,29.25,740.0,856.14,636.65
2018,9,3,14,0,576.0,242.0,4.6,29.1,684.0,781.14,584.76
2018,9,3,14,15,586.5,225.5,4.7,28.65,659.0,756.42,570.44
2018,9,3,14,30,597.0,209.0,4.8,28.2,634.0,725.63,551.29
2018,9,3,14,45,640.5,180.5,4.95,27.75,614.5,705.46,540.26
2018,9,3,15,0,684.0,152.0,5.1,27.3,595.0,679.3,524.33
2018,9,3,15,15,692.0,139.0,5.1,27.3,561.0,638.7,494.99
2018,9,3,15,30,700.0,126.0,5.1,27.3,527.0,595.4,462.96
2018,9,3,15,45,686.0,119.5,5.2,25.8,484.5,543.2,425.87
2018,9,3,16,0,672.0,113.0,5.3,24.3,442.0,490.77,386.95
2018,9,3,16,15,604.5,111.5,5.25,23.4,383.0,417.42,329.0
2018,9,3,16,30,537.0,110.0,5.2,22.5,324.0,350.26,274.58
2018,9,3,16,45,491.5,101.5,5.2,21.55,276.0,288.65,223.38
2018,9,3,17,0,446.0,93.0,5.2,20.6,228.0,234.62,177.26
2018,9,3,17,15,355.5,80.0,5.05,19.9,174.5,169.99,123.49
2018,9,3,17,30,265.0,67.0,4.9,19.2,121.0,116.33,79.97
2018,9,3,17,45,239.0,52.5,4.75,18.45,90.5,80.44,50.19
2018,9,3,18,0,213.0,38.0,4.6,17.7,60.0,47.81,25.08
2018,9,3,18,15,126.0,23.0,4.4,17.3,34.0,18.33,0.0
2018,9,3,18,30,39.0,8.0,4.2,16.9,8.0,7.63,0.0
2018,9,3,18,45,19.5,4.0,3.95,16.55,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,4,5,45,73.0,11.5,2.85,14.7,15.5,10.96,0.0
2018,9,4,6,0,146.0,23.0,3.1,15.2,31.0,18.87,0.0
2018,9,4,6,15,258.5,36.5,3.2,15.8,69.5,50.81,26.1
2018,9,4,6,30,371.0,50.0,3.3,16.4,108.0,97.8,59.24
2018,9,4,6,45,341.0,65.5,3.35,17.0,134.5,131.04,89.89
2018,9,4,7,0,311.0,81.0,3.4,17.6,161.0,161.7,119.37
2018,9,4,7,15,364.5,95.5,3.35,18.25,209.5,213.84,163.76
2018,9,4,7,30,418.0,110.0,3.3,18.9,258.0,272.16,212.94
2018,9,4,7,45,440.0,124.0,3.25,19.55,301.0,322.16,254.96
2018,9,4,8,0,462.0,138.0,3.2,20.2,344.0,374.05,297.24
2018,9,4,8,15,538.5,137.0,3.15,21.0,404.0,442.0,350.83
2018,9,4,8,30,615.0,136.0,3.1,21.8,464.0,520.79,411.09
2018,9,4,8,45,702.0,121.5,3.0,22.55,527.0,594.92,466.49
2018,9,4,9,0,789.0,107.0,2.9,23.3,590.0,673.71,523.59
2018,9,4,9,15,807.5,108.5,2.85,24.1,631.5,725.43,557.46
2018,9,4,9,30,826.0,110.0,2.8,24.9,673.0,776.2,589.46
2018,9,4,9,45,844.0,109.5,2.75,25.65,710.0,823.11,618.18
2018,9,4,10,0,862.0,109.0,2.7,26.4,747.0,862.7,641.36
2018,9,4,10,15,870.0,110.0,2.75,27.1,775.0,898.33,662.42
2018,9,4,10,30,878.0,111.0,2.8,27.8,803.0,931.2,681.47
2018,9,4,10,45,884.0,112.0,2.8,28.55,824.5,959.22,696.67
2018,9,4,11,0,890.0,113.0,2.8,29.3,846.0,984.04,709.71
2018,9,4,11,15,894.5,113.5,2.9,29.8,860.5,1003.49,720.86
2018,9,4,11,30,899.0,114.0,3.0,30.3,875.0,1019.42,729.85
2018,9,4,11,45,901.0,114.0,3.05,30.85,881.0,1028.69,734.15
2018,9,4,12,0,903.0,114.0,3.1,31.4,887.0,1034.25,736.24
2018,9,4,12,15,903.0,113.5,3.2,31.8,885.0,1033.49,735.35
2018,9,4,12,30,903.0,113.0,3.3,32.2,883.0,1028.97,732.24
2018,9,4,12,45,902.0,111.5,3.4,32.55,873.0,1018.62,725.7
2018,9,4,13,0,901.0,110.0,3.5,32.9,863.0,1004.58,716.94
2018,9,4,13,15,896.5,109.5,3.65,33.0,845.0,984.61,705.5
2018,9,4,13,30,892.0,109.0,3.8,33.1,827.0,961.22,691.83
2018,9,4,13,45,885.5,108.0,3.9,33.25,802.0,932.16,673.99
2018,9,4,14,0,879.0,107.0,4.0,33.4,777.0,900.05,654.08
2018,9,4,14,15,869.5,105.0,4.1,33.15,744.5,861.44,630.73
2018,9,4,14,30,860.0,103.0,4.2,32.9,712.0,820.37,605.42
2018,9,4,14,45,847.5,101.0,4.3,32.65,674.0,774.71,576.6
2018,9,4,15,0,835.0,99.0,4.4,32.4,636.0,731.24,548.85
2018,9,4,15,15,818.5,96.0,4.4,32.4,592.5,677.94,512.59
2018,9,4,15,30,802.0,93.0,4.4,32.4,549.0,623.8,473.38
2018,9,4,15,45,779.0,90.0,4.5,31.1,501.5,565.27,432.34
2018,9,4,16,0,756.0,87.0,4.6,29.8,454.0,507.17,389.93
2018,9,4,16,15,724.5,83.5,4.6,28.75,403.5,445.19,342.21
2018,9,4,16,30,693.0,80.0,4.6,27.7,353.0,385.22,294.22
2018,9,4,16,45,648.0,75.0,4.6,26.6,301.5,321.06,241.5
2018,9,4,17,0,603.0,70.0,4.6,25.5,250.0,261.27,190.87
2018,9,4,17,15,538.5,62.5,4.5,24.25,200.0,198.9,138.25
2018,9,4,17,30,474.0,55.0,4.4,23.0,150.0,144.03,92.48
2018,9,4,17,45,370.0,45.5,4.3,21.75,106.0,90.26,51.8
2018,9,4,18,0,266.0,36.0,4.2,20.5,62.0,48.49,23.42
2018,9,4,18,15,153.0,22.0,4.1,19.75,35.0,17.6,0.0
2018,9,4,18,30,40.0,8.0,4.0,19.0,8.0,7.63,0.0
2018,9,4,18,45,20.0,4.0,3.95,18.3,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.85,17.3,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,5,5,45,68.0,11.5,2.85,14.2,15.0,10.96,0.0
2018,9,5,6,0,136.0,23.0,3.1,14.6,30.0,18.9,0.0
2018,9,5,6,15,245.5,36.0,3.15,15.15,67.0,49.65,25.47
2018,9,5,6,30,355.0,49.0,3.2,15.7,104.0,94.96,57.69
2018,9,5,6,45,407.0,60.5,3.3,16.3,146.5,140.59,95.31
2018,9,5,7,0,459.0,72.0,3.4,16.9,189.0,192.57,140.26
2018,9,5,7,15,408.0,92.5,3.4,17.55,213.5,224.87,172.17
2018,9,5,7,30,357.0,113.0,3.4,18.2,238.0,252.56,198.56
2018,9,5,7,45,314.5,142.5,3.35,18.9,265.5,281.84,224.2
2018,9,5,8,0,272.0,172.0,3.3,19.6,293.0,310.02,247.29
2018,9,5,8,15,423.0,158.5,3.35,20.3,371.5,401.25,320.01
2018,9,5,8,30,574.0,145.0,3.4,21.0,450.0,505.72,401.42
2018,9,5,8,45,647.5,136.5,3.4,21.7,508.5,575.63,454.19
2018,9,5,9,0,721.0,128.0,3.4,22.4,567.0,650.41,509.3
2018,9,5,9,15,764.5,121.5,3.45,23.1,615.0,707.59,549.66
2018,9,5,9,30,808.0,115.0,3.5,23.8,663.0,767.72,589.72
2018,9,5,9,45,817.0,118.0,3.6,24.45,696.5,810.35,617.04
2018,9,5,10,0,826.0,121.0,3.7,25.1,730.0,850.79,642.63
2018,9,5,10,15,834.5,122.5,3.8,25.65,758.0,886.76,665.14
2018,9,5,10,30,843.0,124.0,3.9,26.2,786.0,920.07,685.7
2018,9,5,10,45,849.0,125.0,4.0,26.75,807.0,940.08,697.22
2018,9,5,11,0,855.0,126.0,4.1,27.3,828.0,964.13,711.56
2018,9,5,11,15,858.5,127.0,4.2,27.55,841.5,982.51,722.95
2018,9,5,11,30,862.0,128.0,4.3,27.8,855.0,997.48,732.19
2018,9,5,11,45,864.5,127.5,4.45,28.05,861.0,1006.36,737.8
2018,9,5,12,0,867.0,127.0,4.6,28.3,867.0,1011.66,741.21
2018,9,5,12,15,869.5,126.0,4.75,28.25,866.0,1012.81,743.29
2018,9,5,12,30,872.0,125.0,4.9,28.2,865.0,1010.32,743.17
2018,9,5,12,45,873.5,122.0,5.0,28.1,856.0,1001.04,738.39
2018,9,5,13,0,875.0,119.0,5.1,28.0,847.0,988.11,731.27
2018,9,5,13,15,870.0,118.5,5.25,27.75,829.0,968.0,720.15
2018,9,5,13,30,865.0,118.0,5.4,27.5,811.0,944.59,706.73
2018,9,5,13,45,858.0,116.0,5.5,27.25,785.5,914.58,688.34
2018,9,5,14,0,851.0,114.0,5.6,27.0,760.0,881.65,667.78
2018,9,5,14,15,841.0,113.0,5.6,26.5,728.5,850.29,648.28
2018,9,5,14,30,831.0,112.0,5.6,26.0,697.0,810.28,622.44
2018,9,5,14,45,818.5,109.0,5.65,25.5,659.0,764.02,591.99
2018,9,5,15,0,806.0,106.0,5.7,25.0,621.0,716.1,559.83
2018,9,5,15,15,788.5,103.0,5.7,25.0,578.0,663.31,521.54
2018,9,5,15,30,771.0,100.0,5.7,25.0,535.0,609.86,480.86
2018,9,5,15,45,748.5,96.5,5.65,23.45,488.5,552.56,438.79
2018,9,5,16,0,726.0,93.0,5.6,21.9,442.0,496.15,395.71
2018,9,5,16,15,687.5,89.5,5.55,21.1,390.5,432.23,343.98
2018,9,5,16,30,649.0,86.0,5.5,20.3,339.0,371.24,293.0
2018,9,5,16,45,605.5,79.5,5.4,19.5,288.5,308.64,239.39
2018,9,5,17,0,562.0,73.0,5.3,18.7,238.0,250.34,188.22
2018,9,5,17,15,506.0,65.0,5.1,18.05,191.0,192.14,137.09
2018,9,5,17,30,450.0,57.0,4.9,17.4,144.0,140.43,92.42
2018,9,5,17,45,353.5,46.0,4.75,16.75,101.5,87.85,51.51
2018,9,5,18,0,257.0,35.0,4.6,16.1,59.0,46.37,22.16
2018,9,5,18,15,151.5,21.5,4.4,15.85,33.5,17.27,0.0
2018,9,5,18,30,46.0,8.0,4.2,15.6,8.0,7.63,0.0
2018,9,5,18,45,23.0,4.0,4.05,15.3,4.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,6,5,45,95.0,11.0,2.55,12.75,16.0,10.48,0.0
2018,9,6,6,0,190.0,22.0,2.8,13.2,32.0,19.36,0.0
2018,9,6,6,15,322.5,32.0,2.85,13.75,71.5,52.03,24.73
2018,9,6,6,30,455.0,42.0,2.9,14.3,111.0,101.25,58.79
2018,9,6,6,45,374.5,56.5,2.95,14.9,128.0,130.69,88.85
2018,9,6,7,0,294.0,71.0,3.0,15.5,145.0,148.05,109.49
2018,9,6,7,15,290.0,88.0,3.0,16.15,175.0,183.47,141.78
2018,9,6,7,30,286.0,105.0,3.0,16.8,205.0,218.22,172.62
2018,9,6,7,45,344.5,118.5,2.95,17.45,257.5,275.82,220.51
2018,9,6,8,0,403.0,132.0,2.9,18.1,310.0,339.68,272.54
2018,9,6,8,15,403.5,147.5,2.9,18.9,343.0,379.76,304.39
2018,9,6,8,30,404.0,163.0,2.9,19.7,376.0,419.08,334.63
2018,9,6,8,45,467.0,172.5,2.9,20.5,439.5,491.94,390.17
2018,9,6,9,0,530.0,182.0,2.9,21.3,503.0,569.74,447.68
2018,9,6,9,15,705.0,135.5,3.0,22.0,593.5,680.64,530.76
2018,9,6,9,30,880.0,89.0,3.1,22.7,684.0,791.66,607.6
2018,9,6,9,45,765.0,141.0,3.2,23.35,677.5,792.18,604.9
2018,9,6,10,0,650.0,193.0,3.3,24.0,671.0,780.14,594.06
2018,9,6,10,15,672.0,194.5,3.4,24.6,705.0,823.28,622.64
2018,9,6,10,30,694.0,196.0,3.5,25.2,739.0,865.06,649.29
2018,9,6,10,45,737.5,183.5,3.65,25.8,774.5,910.4,678.35
2018,9,6,11,0,781.0,171.0,3.8,26.4,810.0,949.05,702.61
2018,9,6,11,15,849.5,138.5,3.8,26.8,843.5,994.45,730.86
2018,9,6,11,30,918.0,106.0,3.8,27.2,877.0,1029.06,751.67
2018,9,6,11,45,921.0,105.5,3.85,27.6,883.5,1038.78,756.61
2018,9,6,12,0,924.0,105.0,3.9,28.0,890.0,1044.69,759.39
2018,9,6,12,15,926.0,103.5,3.9,28.25,888.5,1044.66,758.59
2018,9,6,12,30,928.0,102.0,3.9,28.5,887.0,1040.76,755.45
2018,9,6,12,45,929.0,100.0,3.9,28.75,877.5,1031.43,748.96
2018,9,6,13,0,930.0,98.0,3.9,29.0,868.0,1018.24,740.14
2018,9,6,13,15,926.5,97.0,3.9,29.0,850.0,998.02,727.59
2018,9,6,13,30,923.0,96.0,3.9,29.0,832.0,974.22,712.79
2018,9,6,13,45,918.0,94.5,3.95,29.0,807.0,945.05,694.76
2018,9,6,14,0,913.0,93.0,4.0,29.0,782.0,912.63,674.51
2018,9,6,14,15,906.0,91.0,4.0,28.8,750.0,874.9,650.83
2018,9,6,14,30,899.0,89.0,4.0,28.6,718.0,834.42,625.08
2018,9,6,14,45,888.0,87.0,4.0,28.4,679.5,788.28,595.14
2018,9,6,15,0,877.0,85.0,4.0,28.2,641.0,740.15,563.41
2018,9,6,15,15,861.0,82.5,4.0,28.2,597.0,686.31,526.7
2018,9,6,15,30,845.0,80.0,4.0,28.2,553.0,631.48,486.71
2018,9,6,15,45,824.5,77.5,4.0,27.5,505.0,575.48,445.55
2018,9,6,16,0,804.0,75.0,4.0,26.8,457.0,516.92,401.01
2018,9,6,16,15,775.5,71.0,4.0,26.15,406.0,453.34,350.92
2018,9,6,16,30,747.0,67.0,4.0,25.5,355.0,391.41,300.27
2018,9,6,16,45,705.5,63.0,3.95,24.85,303.0,326.77,245.88
2018,9,6,17,0,664.0,59.0,3.9,24.2,251.0,265.99,193.27
2018,9,6,17,15,601.5,53.0,3.85,23.2,200.0,201.87,138.39
2018,9,6,17,30,539.0,47.0,3.8,22.2,149.0,145.34,90.68
2018,9,6,17,45,438.0,39.0,3.7,21.2,105.0,89.89,48.58
2018,9,6,18,0,337.0,31.0,3.6,20.2,61.0,47.11,19.59
2018,9,6,18,15,202.5,20.0,3.6,19.55,34.5,19.06,0.0
2018,9,6,18,30,68.0,9.0,3.6,18.9,8.0,0.0,0.0
2018,9,6,18,45,34.0,4.5,3.6,18.2,4.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.55,17.2,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,7,5,45,99.0,10.5,1.95,13.3,15.5,10.01,0.0
2018,9,7,6,0,198.0,21.0,2.1,13.8,31.0,18.54,0.0
2018,9,7,6,15,331.5,31.0,2.15,14.45,70.5,51.83,23.92
2018,9,7,6,30,465.0,41.0,2.2,15.1,110.0,101.76,58.49
2018,9,7,6,45,541.5,47.5,2.25,15.7,159.0,154.03,100.94
2018,9,7,7,0,618.0,54.0,2.3,16.3,208.0,215.5,153.84
2018,9,7,7,15,667.5,59.0,2.2,17.3,260.0,276.13,207.34
2018,9,7,7,30,717.0,64.0,2.1,18.3,312.0,341.46,263.59
2018,9,7,7,45,752.5,67.5,2.0,19.25,364.5,403.9,315.99
2018,9,7,8,0,788.0,71.0,1.9,20.2,417.0,469.06,368.3
2018,9,7,8,15,812.5,73.5,1.9,21.2,466.5,529.48,415.07
2018,9,7,8,30,837.0,76.0,1.9,22.2,516.0,588.38,458.83
2018,9,7,8,45,855.0,78.5,1.9,23.15,562.0,645.28,499.38
2018,9,7,9,0,873.0,81.0,1.9,24.1,608.0,701.6,537.09
2018,9,7,9,15,885.5,83.5,1.95,25.1,649.0,752.95,569.23
2018,9,7,9,30,898.0,86.0,2.0,26.1,690.0,802.62,599.53
2018,9,7,9,45,906.0,88.0,2.05,27.1,724.5,846.09,625.06
2018,9,7,10,0,914.0,90.0,2.1,28.1,759.0,887.02,648.51
2018,9,7,10,15,922.5,91.0,2.2,28.9,788.5,924.54,670.39
2018,9,7,10,30,931.0,92.0,2.3,29.7,818.0,959.13,690.19
2018,9,7,10,45,937.0,92.5,2.4,30.5,839.5,987.68,706.0
2018,9,7,11,0,943.0,93.0,2.5,31.3,861.0,1012.8,719.63
2018,9,7,11,15,946.5,93.5,2.6,31.85,875.0,1031.9,730.21
2018,9,7,11,30,950.0,94.0,2.7,32.4,889.0,1047.23,738.54
2018,9,7,11,45,952.0,93.5,2.85,32.9,894.5,1056.11,743.59
2018,9,7,12,0,954.0,93.0,3.0,33.4,900.0,1061.04,746.31
2018,9,7,12,15,954.0,93.0,3.1,33.7,898.0,1060.54,745.94
2018,9,7,12,30,954.0,93.0,3.2,34.0,896.0,1056.05,743.23
2018,9,7,12,45,952.5,93.0,3.35,34.25,886.5,1046.11,737.8
2018,9,7,13,0,951.0,93.0,3.5,34.5,877.0,1032.28,730.0
2018,9,7,13,15,947.0,92.5,3.65,34.5,858.5,1011.68,718.69
2018,9,7,13,30,943.0,92.0,3.8,34.5,840.0,987.43,705.03
2018,9,7,13,45,937.5,90.0,3.9,34.45,814.0,956.66,686.92
2018,9,7,14,0,932.0,88.0,4.0,34.4,788.0,922.61,666.56
2018,9,7,14,15,923.5,87.0,4.1,34.1,755.5,884.01,643.67
2018,9,7,14,30,915.0,86.0,4.2,33.8,723.0,842.69,618.65
2018,9,7,14,45,876.0,93.5,4.3,33.5,675.5,784.51,581.72
2018,9,7,15,0,837.0,101.0,4.4,33.2,628.0,730.55,547.03
2018,9,7,15,15,821.0,97.0,4.4,33.2,583.5,676.24,509.92
2018,9,7,15,30,805.0,93.0,4.4,33.2,539.0,621.06,470.03
2018,9,7,15,45,813.0,82.5,4.5,32.05,498.5,572.42,436.2
2018,9,7,16,0,821.0,72.0,4.6,30.9,458.0,520.98,398.57
2018,9,7,16,15,792.0,68.5,4.55,30.05,406.5,456.77,348.68
2018,9,7,16,30,763.0,65.0,4.5,29.2,355.0,394.25,298.23
2018,9,7,16,45,722.0,61.0,4.5,28.3,302.5,328.91,244.07
2018,9,7,17,0,681.0,57.0,4.5,27.4,250.0,267.36,191.45
2018,9,7,17,15,606.0,52.0,4.3,26.25,197.5,200.4,135.18
2018,9,7,17,30,531.0,47.0,4.1,25.1,145.0,142.52,87.49
2018,9,7,17,45,427.5,38.0,3.95,23.95,100.5,86.57,45.73
2018,9,7,18,0,324.0,29.0,3.8,22.8,56.0,43.47,16.39
2018,9,7,18,15,197.0,19.0,3.8,22.0,31.5,18.11,0.0
2018,9,7,18,30,70.0,9.0,3.8,21.2,7.0,0.0,0.0
2018,9,7,18,45,35.0,4.5,3.85,20.4,3.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.9,19.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.85,19.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,18.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,18.15,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.8,17.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,8,5,45,107.0,10.0,2.75,14.35,15.0,9.53,0.0
2018,9,8,6,0,214.0,20.0,3.0,14.8,30.0,17.74,0.0
2018,9,8,6,15,350.5,29.0,3.05,15.4,69.5,51.32,22.47
2018,9,8,6,30,487.0,38.0,3.1,16.0,109.0,101.85,57.34
2018,9,8,6,45,560.0,44.0,3.15,16.65,157.5,154.29,100.1
2018,9,8,7,0,633.0,50.0,3.2,17.3,206.0,215.93,153.4
2018,9,8,7,15,681.0,55.0,3.15,18.25,258.0,276.51,207.23
2018,9,8,7,30,729.0,60.0,3.1,19.2,310.0,342.04,264.17
2018,9,8,7,45,760.0,63.5,3.05,20.2,361.0,403.17,316.13
2018,9,8,8,0,791.0,67.0,3.0,21.2,412.0,466.5,367.75
2018,9,8,8,15,813.0,70.5,2.95,22.2,461.0,526.75,414.9
2018,9,8,8,30,835.0,74.0,2.9,23.2,510.0,585.23,458.81
2018,9,8,8,45,850.0,77.0,2.9,24.2,555.0,640.6,498.77
2018,9,8,9,0,865.0,80.0,2.9,25.2,600.0,695.1,535.75
2018,9,8,9,15,876.0,83.5,2.95,26.05,640.5,746.04,568.5
2018,9,8,9,30,887.0,87.0,3.0,26.9,681.0,795.19,599.37
2018,9,8,9,45,892.0,90.5,3.0,27.75,714.5,837.36,624.6
2018,9,8,10,0,897.0,94.0,3.0,28.6,748.0,876.82,647.61
2018,9,8,10,15,903.5,95.5,3.05,29.4,776.0,912.53,668.25
2018,9,8,10,30,910.0,97.0,3.1,30.2,804.0,945.25,686.72
2018,9,8,10,45,915.0,99.0,3.15,31.05,826.0,973.93,702.28
2018,9,8,11,0,920.0,101.0,3.2,31.9,848.0,999.22,715.58
2018,9,8,11,15,923.5,101.5,3.25,32.5,861.5,1017.88,725.36
2018,9,8,11,30,927.0,102.0,3.3,33.1,875.0,1032.86,732.9
2018,9,8,11,45,927.0,103.0,3.4,33.7,880.0,1041.12,736.71
2018,9,8,12,0,927.0,104.0,3.5,34.3,885.0,1045.52,738.23
