Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,11,0,935.0,88.0,2.5,24.2,814.0,994.34,730.0
2018,9,18,11,15,937.5,89.0,2.5,24.65,827.0,1011.98,739.42
2018,9,18,11,30,940.0,90.0,2.5,25.1,840.0,1025.81,746.49
2018,9,18,11,45,941.0,90.0,2.55,25.5,844.0,1033.17,750.19
2018,9,18,12,0,942.0,90.0,2.6,25.9,848.0,1036.59,751.55
2018,9,18,12,15,940.5,90.5,2.65,26.2,844.5,1034.15,749.63
2018,9,18,12,30,939.0,91.0,2.7,26.5,841.0,1027.76,745.36
2018,9,18,12,45,934.0,91.5,2.8,26.75,828.5,1014.09,737.17
2018,9,18,13,0,929.0,92.0,2.9,27.0,816.0,996.67,726.66
2018,9,18,13,15,924.5,91.5,3.0,27.1,797.0,974.97,713.83
2018,9,18,13,30,920.0,91.0,3.1,27.2,778.0,949.75,698.68
2018,9,18,13,45,914.5,89.5,3.2,27.25,752.0,919.14,680.01
2018,9,18,14,0,909.0,88.0,3.3,27.3,726.0,885.37,659.09
2018,9,18,14,15,899.0,86.5,3.45,27.15,692.5,844.87,634.15
2018,9,18,14,30,889.0,85.0,3.6,27.0,659.0,801.9,607.1
2018,9,18,14,45,875.5,83.0,3.7,26.8,619.0,753.52,575.64
2018,9,18,15,0,862.0,81.0,3.8,26.6,579.0,703.44,542.41
2018,9,18,15,15,843.5,78.5,3.8,26.6,534.5,648.12,503.07
2018,9,18,15,30,825.0,76.0,3.8,26.6,490.0,594.98,462.97
2018,9,18,15,45,798.5,73.5,4.1,25.65,441.0,533.77,417.82
2018,9,18,16,0,772.0,71.0,4.4,24.7,392.0,473.41,371.26
2018,9,18,16,15,734.5,67.5,4.5,23.9,341.0,408.26,318.57
2018,9,18,16,30,697.0,64.0,4.6,23.1,290.0,345.94,266.15
2018,9,18,16,45,629.0,59.5,4.7,22.25,236.5,275.88,206.57
2018,9,18,17,0,561.0,55.0,4.8,21.4,183.0,212.93,152.02
2018,9,18,17,15,453.0,49.0,4.85,20.35,135.0,147.86,97.98
2018,9,18,17,30,345.0,43.0,4.9,19.3,87.0,95.79,56.85
2018,9,18,17,45,208.5,29.0,4.95,18.25,52.0,45.83,17.41
2018,9,18,18,0,72.0,15.0,5.0,17.2,17.0,15.62,0.0
2018,9,18,18,15,36.0,7.5,4.85,16.55,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,19,5,45,34.5,5.5,1.2,10.8,6.0,0.0,0.0
2018,9,19,6,0,69.0,11.0,1.2,11.1,12.0,10.86,0.0
2018,9,19,6,15,199.5,25.5,1.45,12.0,45.0,37.88,6.47
2018,9,19,6,30,330.0,40.0,1.7,12.9,78.0,85.64,49.84
2018,9,19,6,45,426.5,49.0,1.95,13.75,124.0,136.02,90.5
2018,9,19,7,0,523.0,58.0,2.2,14.6,170.0,198.19,143.13
2018,9,19,7,15,585.0,64.0,2.05,15.25,221.0,257.83,195.78
2018,9,19,7,30,647.0,70.0,1.9,15.9,272.0,324.18,253.22
2018,9,19,7,45,690.0,74.5,1.7,16.6,323.5,386.97,306.29
2018,9,19,8,0,733.0,79.0,1.5,17.3,375.0,452.83,359.49
2018,9,19,8,15,761.5,82.5,1.4,18.15,424.0,513.41,406.45
2018,9,19,8,30,790.0,86.0,1.3,19.0,473.0,575.21,452.12
2018,9,19,8,45,811.0,89.0,1.2,19.85,518.5,632.45,492.32
2018,9,19,9,0,832.0,92.0,1.1,20.7,564.0,689.44,530.4
2018,9,19,9,15,847.0,94.5,1.25,21.75,604.5,740.84,563.58
2018,9,19,9,30,862.0,97.0,1.4,22.8,645.0,790.8,595.19
2018,9,19,9,45,873.0,99.0,1.5,23.8,679.5,829.73,618.41
2018,9,19,10,0,884.0,101.0,1.6,24.8,714.0,871.35,643.2
2018,9,19,10,15,892.5,102.0,1.8,25.75,741.5,907.14,665.06
2018,9,19,10,30,901.0,103.0,2.0,26.7,769.0,940.04,684.86
2018,9,19,10,45,906.5,103.5,2.2,27.7,789.0,966.5,700.21
2018,9,19,11,0,912.0,104.0,2.4,28.7,809.0,989.57,713.33
2018,9,19,11,15,915.0,104.5,2.5,29.15,821.5,1006.7,723.22
2018,9,19,11,30,918.0,105.0,2.6,29.6,834.0,1020.12,730.9
2018,9,19,11,45,919.5,105.0,2.7,30.1,838.5,1027.74,734.86
2018,9,19,12,0,921.0,105.0,2.8,30.6,843.0,1031.51,736.55
2018,9,19,12,15,920.0,105.5,2.85,30.9,839.5,1029.49,734.87
2018,9,19,12,30,919.0,106.0,2.9,31.2,836.0,1023.61,730.92
2018,9,19,12,45,916.5,104.5,2.95,31.45,824.0,1010.24,722.52
2018,9,19,13,0,914.0,103.0,3.0,31.7,812.0,993.14,711.9
2018,9,19,13,15,909.0,102.5,3.0,31.8,792.5,971.15,698.28
2018,9,19,13,30,904.0,102.0,3.0,31.9,773.0,945.72,682.52
2018,9,19,13,45,896.5,100.5,3.05,32.0,746.0,913.67,662.82
2018,9,19,14,0,889.0,99.0,3.1,32.1,719.0,878.62,641.07
2018,9,19,14,15,879.0,97.0,3.15,32.05,685.5,838.17,615.94
2018,9,19,14,30,869.0,95.0,3.2,32.0,652.0,795.3,588.9
2018,9,19,14,45,855.0,92.5,3.25,31.95,612.0,751.22,560.68
2018,9,19,15,0,841.0,90.0,3.3,31.9,572.0,700.55,527.42
2018,9,19,15,15,821.0,87.0,3.3,31.9,527.0,644.08,487.72
2018,9,19,15,30,801.0,84.0,3.3,31.9,482.0,587.18,446.09
2018,9,19,15,45,774.5,81.0,3.3,31.45,433.5,526.57,401.21
2018,9,19,16,0,748.0,78.0,3.3,31.0,385.0,466.87,355.38
2018,9,19,16,15,710.0,73.0,2.95,30.1,333.5,401.66,303.89
2018,9,19,16,30,672.0,68.0,2.6,29.2,282.0,338.9,252.64
2018,9,19,16,45,615.0,62.0,2.3,28.35,231.0,272.24,197.36
2018,9,19,17,0,558.0,56.0,2.0,27.5,180.0,211.61,146.11
2018,9,19,17,15,459.0,48.0,2.05,26.25,132.0,146.81,93.92
2018,9,19,17,30,360.0,40.0,2.1,25.0,84.0,94.03,53.1
2018,9,19,17,45,231.0,28.0,2.2,23.75,51.0,46.4,14.16
2018,9,19,18,0,102.0,16.0,2.3,22.5,18.0,16.85,0.0
2018,9,19,18,15,51.0,8.0,2.6,21.9,9.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,21.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.2,20.75,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.5,20.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.4,19.6,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.85,17.45,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,20,5,45,40.0,5.5,2.15,14.1,6.0,0.0,0.0
2018,9,20,6,0,80.0,11.0,2.2,14.4,12.0,10.94,0.0
2018,9,20,6,15,223.0,24.0,2.4,15.3,45.0,38.71,3.48
2018,9,20,6,30,366.0,37.0,2.6,16.2,78.0,87.6,48.98
2018,9,20,6,45,462.0,45.5,2.8,17.1,125.0,139.56,90.78
2018,9,20,7,0,558.0,54.0,3.0,18.0,172.0,203.23,144.4
2018,9,20,7,15,618.0,60.5,3.0,18.85,224.0,264.8,198.5
2018,9,20,7,30,678.0,67.0,3.0,19.7,276.0,332.82,257.17
2018,9,20,7,45,717.5,71.0,2.95,20.5,327.5,394.86,309.92
2018,9,20,8,0,757.0,75.0,2.9,21.3,379.0,460.45,363.52
2018,9,20,8,15,785.5,78.5,2.8,22.1,428.5,522.25,412.07
2018,9,20,8,30,814.0,82.0,2.7,22.9,478.0,585.22,459.45
2018,9,20,8,45,834.5,84.5,2.6,23.7,524.0,642.68,500.88
2018,9,20,9,0,855.0,87.0,2.5,24.5,570.0,699.77,540.04
2018,9,20,9,15,871.0,89.0,2.45,25.25,611.0,747.9,570.33
2018,9,20,9,30,887.0,91.0,2.4,26.0,652.0,798.47,601.63
2018,9,20,9,45,900.0,91.5,2.3,26.75,687.0,843.2,627.81
2018,9,20,10,0,913.0,92.0,2.2,27.5,722.0,885.69,651.87
2018,9,20,10,15,921.0,93.0,2.1,28.2,750.0,921.83,671.33
2018,9,20,10,30,929.0,94.0,2.0,28.9,778.0,954.93,688.47
2018,9,20,10,45,934.5,95.0,1.95,29.6,798.5,982.49,702.34
2018,9,20,11,0,940.0,96.0,1.9,30.3,819.0,1006.55,713.91
2018,9,20,11,15,943.0,96.5,1.85,30.95,831.5,1024.0,721.45
2018,9,20,11,30,946.0,97.0,1.8,31.6,844.0,1037.63,726.71
2018,9,20,11,45,949.0,97.0,1.75,32.25,850.0,1046.81,729.32
2018,9,20,12,0,952.0,97.0,1.7,32.9,856.0,1052.03,729.66
2018,9,20,12,15,952.0,97.0,1.7,33.2,853.0,1050.3,727.72
2018,9,20,12,30,952.0,97.0,1.7,33.5,850.0,1044.56,723.59
2018,9,20,12,45,950.5,95.5,1.75,33.8,838.0,1031.72,716.04
2018,9,20,13,0,949.0,94.0,1.8,34.1,826.0,1014.99,706.28
2018,9,20,13,15,944.0,93.5,1.8,34.2,806.0,992.29,692.89
2018,9,20,13,30,939.0,93.0,1.8,34.3,786.0,966.01,677.39
2018,9,20,13,45,919.0,96.0,1.85,34.45,754.0,926.91,654.32
2018,9,20,14,0,899.0,99.0,1.9,34.6,722.0,885.41,629.6
2018,9,20,14,15,865.5,103.5,1.95,34.5,679.5,838.06,601.41
2018,9,20,14,30,832.0,108.0,2.0,34.4,637.0,783.86,568.25
2018,9,20,14,45,825.5,101.5,2.05,34.35,599.0,737.33,539.5
2018,9,20,15,0,819.0,95.0,2.1,34.3,561.0,688.71,508.71
2018,9,20,15,15,819.0,88.0,2.1,34.3,522.0,641.9,476.59
2018,9,20,15,30,819.0,81.0,2.1,34.3,483.0,592.8,441.67
2018,9,20,15,45,784.5,79.0,2.15,33.8,432.0,527.96,395.16
2018,9,20,16,0,750.0,77.0,2.2,33.3,381.0,464.84,348.13
2018,9,20,16,15,712.0,71.0,1.95,32.2,329.0,398.09,296.72
2018,9,20,16,30,674.0,65.0,1.7,31.1,277.0,334.67,245.99
2018,9,20,16,45,635.5,58.5,1.45,30.0,229.0,273.53,195.4
2018,9,20,17,0,597.0,52.0,1.2,28.9,181.0,216.2,146.72
2018,9,20,17,15,503.5,44.5,1.25,27.6,133.0,150.94,94.37
2018,9,20,17,30,410.0,37.0,1.3,26.3,85.0,96.99,52.59
2018,9,20,17,45,271.0,26.5,1.35,25.0,51.5,47.0,9.87
2018,9,20,18,0,132.0,16.0,1.4,23.7,18.0,16.98,0.0
2018,9,20,18,15,66.0,8.0,1.5,23.15,9.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.65,22.05,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,19.1,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.65,18.25,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,21,5,45,42.5,5.5,1.25,14.8,6.0,0.0,0.0
2018,9,21,6,0,85.0,11.0,1.2,15.0,12.0,10.99,0.0
2018,9,21,6,15,233.5,22.5,1.4,16.1,44.0,37.95,0.0
2018,9,21,6,30,382.0,34.0,1.6,17.2,76.0,86.94,47.29
2018,9,21,6,45,477.0,42.5,1.8,18.25,123.0,139.62,89.6
2018,9,21,7,0,572.0,51.0,2.0,19.3,170.0,203.9,143.37
2018,9,21,7,15,630.5,56.5,1.95,20.15,221.5,264.71,196.45
2018,9,21,7,30,689.0,62.0,1.9,21.0,273.0,331.48,253.49
2018,9,21,7,45,727.5,66.5,1.9,21.8,324.5,394.54,306.38
2018,9,21,8,0,766.0,71.0,1.9,22.6,376.0,460.64,359.59
2018,9,21,8,15,793.5,74.0,1.9,23.5,425.0,521.74,406.83
2018,9,21,8,30,821.0,77.0,1.9,24.4,474.0,583.87,452.86
2018,9,21,8,45,839.5,79.5,1.9,25.3,519.0,640.28,492.91
2018,9,21,9,0,858.0,82.0,1.9,26.2,564.0,692.31,527.85
2018,9,21,9,15,871.0,85.0,1.9,27.1,604.0,743.24,559.53
2018,9,21,9,30,884.0,88.0,1.9,28.0,644.0,792.5,589.28
2018,9,21,9,45,894.0,89.5,1.95,28.95,678.0,835.69,614.65
2018,9,21,10,0,904.0,91.0,2.0,29.9,712.0,876.45,638.02
2018,9,21,10,15,911.5,92.5,2.05,30.6,739.5,912.35,658.56
2018,9,21,10,30,919.0,94.0,2.1,31.3,767.0,945.22,676.99
2018,9,21,10,45,923.5,95.5,2.15,32.05,787.0,972.09,691.37
2018,9,21,11,0,928.0,97.0,2.2,32.8,807.0,995.46,703.54
2018,9,21,11,15,930.0,97.5,2.3,33.15,819.0,1011.67,712.97
2018,9,21,11,30,932.0,98.0,2.4,33.5,831.0,1024.1,720.2
2018,9,21,11,45,931.5,98.5,2.55,33.8,834.0,1030.21,724.3
2018,9,21,12,0,931.0,99.0,2.7,34.1,837.0,1032.41,726.09
2018,9,21,12,15,929.0,99.0,2.8,34.2,832.5,1028.66,724.43
2018,9,21,12,30,927.0,99.0,2.9,34.3,828.0,1021.02,720.48
2018,9,21,12,45,921.5,100.0,3.05,34.4,815.5,1007.27,713.22
2018,9,21,13,0,916.0,101.0,3.2,34.5,803.0,989.85,703.66
2018,9,21,13,15,910.5,100.5,3.3,34.4,783.5,967.2,690.98
2018,9,21,13,30,905.0,100.0,3.4,34.3,764.0,941.12,676.07
2018,9,21,13,45,896.5,99.0,3.5,34.25,736.5,908.57,656.71
2018,9,21,14,0,888.0,98.0,3.6,34.2,709.0,873.09,635.27
2018,9,21,14,15,876.5,96.0,3.65,33.9,674.5,831.32,609.77
2018,9,21,14,30,865.0,94.0,3.7,33.6,640.0,787.27,582.39
2018,9,21,14,45,849.5,91.5,3.8,33.3,599.5,742.16,554.06
2018,9,21,15,0,834.0,89.0,3.9,33.0,559.0,690.62,520.65
2018,9,21,15,15,813.0,86.5,3.9,33.0,514.0,634.35,480.57
2018,9,21,15,30,792.0,84.0,3.9,33.0,469.0,577.77,438.87
2018,9,21,15,45,765.0,80.0,3.9,31.95,420.5,516.3,394.05
2018,9,21,16,0,738.0,76.0,3.9,30.9,372.0,455.86,348.15
2018,9,21,16,15,688.0,73.0,3.85,29.95,319.5,388.29,294.9
2018,9,21,16,30,638.0,70.0,3.8,29.0,267.0,324.49,242.85
2018,9,21,16,45,580.0,62.5,3.7,28.05,216.0,258.2,187.68
2018,9,21,17,0,522.0,55.0,3.6,27.1,165.0,198.17,136.8
2018,9,21,17,15,432.0,46.5,3.5,25.85,120.5,137.44,87.3
2018,9,21,17,30,342.0,38.0,3.4,24.6,76.0,87.63,48.19
2018,9,21,17,45,203.0,24.0,3.25,23.4,43.5,38.71,3.08
2018,9,21,18,0,64.0,10.0,3.1,22.2,11.0,10.22,0.0
2018,9,21,18,15,32.0,5.0,3.15,21.45,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.2,20.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.25,19.95,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.3,19.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.3,18.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.3,17.95,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,22,5,45,34.5,5.0,2.1,12.5,5.5,0.0,0.0
2018,9,22,6,0,69.0,10.0,2.2,12.7,11.0,9.97,0.0
2018,9,22,6,15,204.5,23.0,2.35,13.3,41.5,36.52,0.0
2018,9,22,6,30,340.0,36.0,2.5,13.9,72.0,83.61,46.7
2018,9,22,6,45,439.5,44.5,2.65,14.55,118.0,134.6,88.28
2018,9,22,7,0,539.0,53.0,2.8,15.2,164.0,197.74,141.86
2018,9,22,7,15,601.0,59.0,2.7,16.05,215.0,258.21,195.43
2018,9,22,7,30,663.0,65.0,2.6,16.9,266.0,325.36,253.82
2018,9,22,7,45,705.0,69.0,2.55,17.8,317.0,387.49,306.94
2018,9,22,8,0,747.0,73.0,2.5,18.7,368.0,453.5,361.14
2018,9,22,8,15,775.5,76.5,2.5,19.55,417.0,514.65,409.72
2018,9,22,8,30,804.0,80.0,2.5,20.4,466.0,576.98,457.27
2018,9,22,8,45,826.0,82.5,2.45,21.3,512.0,634.78,499.36
2018,9,22,9,0,848.0,85.0,2.4,22.2,558.0,692.37,539.33
2018,9,22,9,15,862.0,88.0,2.45,23.1,598.5,739.65,569.62
2018,9,22,9,30,876.0,91.0,2.5,24.0,639.0,789.26,600.98
2018,9,22,9,45,883.5,94.0,2.55,24.95,672.5,831.71,626.66
2018,9,22,10,0,891.0,97.0,2.6,25.9,706.0,871.58,650.22
2018,9,22,10,15,899.0,98.5,2.7,26.6,733.5,907.44,671.81
2018,9,22,10,30,907.0,100.0,2.8,27.3,761.0,940.35,691.29
2018,9,22,10,45,913.0,100.5,2.9,28.0,781.0,967.15,706.67
2018,9,22,11,0,919.0,101.0,3.0,28.7,801.0,990.54,719.83
2018,9,22,11,15,922.5,101.5,3.15,29.3,813.5,1007.98,729.87
2018,9,22,11,30,926.0,102.0,3.3,29.9,826.0,1021.69,737.61
2018,9,22,11,45,927.5,102.0,3.4,30.5,830.5,1029.08,741.0
2018,9,22,12,0,929.0,102.0,3.5,31.1,835.0,1032.59,742.07
2018,9,22,12,15,931.0,100.0,3.6,31.4,831.5,1030.43,740.56
2018,9,22,12,30,933.0,98.0,3.7,31.7,828.0,1024.35,736.69
2018,9,22,12,45,916.5,103.0,3.8,31.95,811.0,1004.33,724.12
2018,9,22,13,0,900.0,108.0,3.9,32.2,794.0,980.88,709.45
2018,9,22,13,15,874.0,115.0,3.95,32.1,767.0,947.61,689.06
2018,9,22,13,30,848.0,122.0,4.0,32.0,740.0,919.3,671.9
2018,9,22,13,45,868.0,109.5,4.1,31.95,722.0,893.26,656.26
2018,9,22,14,0,888.0,97.0,4.2,31.9,704.0,870.15,642.51
2018,9,22,14,15,878.0,94.0,4.15,31.65,669.5,828.45,615.88
2018,9,22,14,30,868.0,91.0,4.1,31.4,635.0,784.35,587.45
2018,9,22,14,45,866.0,85.5,4.1,31.15,599.0,741.26,559.56
2018,9,22,15,0,864.0,80.0,4.1,30.9,563.0,695.56,529.42
2018,9,22,15,15,844.5,77.5,4.1,30.9,517.5,642.76,491.69
2018,9,22,15,30,825.0,75.0,4.1,30.9,472.0,585.63,449.09
2018,9,22,15,45,799.0,71.5,4.0,30.05,423.0,523.65,402.82
2018,9,22,16,0,773.0,68.0,3.9,29.2,374.0,462.53,355.45
2018,9,22,16,15,735.5,64.0,3.7,28.35,323.0,397.06,302.86
2018,9,22,16,30,698.0,60.0,3.5,27.5,272.0,334.46,250.72
2018,9,22,16,45,639.0,55.0,3.35,26.65,220.5,267.48,194.18
2018,9,22,17,0,580.0,50.0,3.2,25.8,169.0,206.48,141.77
2018,9,22,17,15,472.0,42.5,3.1,24.6,121.5,140.02,87.86
2018,9,22,17,30,364.0,35.0,3.0,23.4,74.0,86.69,46.24
2018,9,22,17,45,223.5,22.5,2.9,22.15,42.5,37.88,0.0
2018,9,22,18,0,83.0,10.0,2.8,20.9,11.0,10.22,0.0
2018,9,22,18,15,41.5,5.0,3.0,20.3,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.4,19.1,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.6,18.15,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.55,16.8,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.45,16.45,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.35,16.15,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,23,5,45,38.5,5.5,3.4,13.75,5.5,0.0,0.0
2018,9,23,6,0,77.0,11.0,3.5,13.8,11.0,11.0,0.0
2018,9,23,6,15,220.0,23.0,3.6,14.35,41.5,37.55,0.0
2018,9,23,6,30,363.0,35.0,3.7,14.9,72.0,85.77,46.86
2018,9,23,6,45,462.0,42.5,3.75,15.45,118.0,137.09,89.06
2018,9,23,7,0,561.0,50.0,3.8,16.0,164.0,200.41,143.03
2018,9,23,7,15,621.0,55.5,3.75,16.75,214.5,260.97,197.13
2018,9,23,7,30,681.0,61.0,3.7,17.5,265.0,327.59,255.68
2018,9,23,7,45,719.5,65.0,3.65,18.25,315.5,389.59,309.41
2018,9,23,8,0,758.0,69.0,3.6,19.0,366.0,454.6,363.64
2018,9,23,8,15,784.5,72.0,3.5,19.7,414.0,514.6,412.01
2018,9,23,8,30,811.0,75.0,3.4,20.4,462.0,575.54,459.19
2018,9,23,8,45,830.5,78.0,3.35,21.1,507.0,632.52,501.74
2018,9,23,9,0,850.0,81.0,3.3,21.8,552.0,685.2,539.13
2018,9,23,9,15,865.5,82.5,3.3,22.65,592.0,735.81,572.36
2018,9,23,9,30,881.0,84.0,3.3,23.5,632.0,784.97,603.82
2018,9,23,9,45,893.0,85.0,3.3,24.3,666.5,828.95,631.15
2018,9,23,10,0,905.0,86.0,3.3,25.1,701.0,870.64,656.44
2018,9,23,10,15,913.5,86.5,3.3,25.85,728.0,906.14,677.29
2018,9,23,10,30,922.0,87.0,3.3,26.6,755.0,938.67,695.92
2018,9,23,10,45,927.5,88.0,3.35,27.35,775.5,965.79,711.15
2018,9,23,11,0,933.0,89.0,3.4,28.1,796.0,989.44,724.07
2018,9,23,11,15,936.0,89.5,3.5,28.7,808.0,1006.5,733.49
2018,9,23,11,30,939.0,90.0,3.6,29.3,820.0,1019.77,740.56
2018,9,23,11,45,940.5,89.5,3.65,29.9,824.0,1026.58,743.21
2018,9,23,12,0,942.0,89.0,3.7,30.5,828.0,1029.45,743.49
2018,9,23,12,15,942.0,88.0,3.85,30.6,824.0,1026.31,742.25
2018,9,23,12,30,942.0,87.0,4.0,30.7,820.0,1019.23,738.58
2018,9,23,12,45,940.5,86.5,4.1,30.85,808.5,1007.33,731.43
2018,9,23,13,0,939.0,86.0,4.2,31.0,797.0,991.6,721.88
2018,9,23,13,15,934.5,84.5,4.3,30.8,777.0,968.17,708.34
2018,9,23,13,30,930.0,83.0,4.4,30.6,757.0,941.19,692.44
2018,9,23,13,45,923.0,82.0,4.45,30.45,730.0,909.19,672.71
2018,9,23,14,0,916.0,81.0,4.5,30.3,703.0,874.09,650.77
2018,9,23,14,15,907.5,79.0,4.5,29.95,669.5,833.73,625.35
2018,9,23,14,30,899.0,77.0,4.5,29.6,636.0,790.78,597.85
2018,9,23,14,45,885.5,75.5,4.5,29.3,596.5,742.37,565.99
2018,9,23,15,0,872.0,74.0,4.5,29.0,557.0,692.27,532.45
2018,9,23,15,15,853.0,71.5,4.5,29.0,511.5,636.09,491.97
2018,9,23,15,30,834.0,69.0,4.5,29.0,466.0,579.35,449.0
2018,9,23,15,45,809.5,66.5,4.35,28.1,418.0,521.73,405.21
2018,9,23,16,0,785.0,64.0,4.2,27.2,370.0,461.96,358.17
2018,9,23,16,15,748.0,60.0,4.05,26.35,319.0,396.15,304.68
2018,9,23,16,30,711.0,56.0,3.9,25.5,268.0,333.16,251.55
2018,9,23,16,45,654.0,51.0,3.75,24.65,217.0,265.99,194.05
2018,9,23,17,0,597.0,46.0,3.6,23.8,166.0,204.78,140.73
2018,9,23,17,15,498.5,39.5,3.4,22.65,119.5,140.75,87.77
2018,9,23,17,30,400.0,33.0,3.2,21.5,73.0,88.37,45.72
2018,9,23,17,45,244.0,22.0,3.0,20.35,42.0,37.94,0.0
2018,9,23,18,0,88.0,11.0,2.8,19.2,11.0,11.02,0.0
2018,9,23,18,15,44.0,5.5,2.85,18.6,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.9,17.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,24,5,45,43.5,5.0,0.95,12.6,5.0,0.0,0.0
2018,9,24,6,0,87.0,10.0,0.9,12.9,10.0,10.15,0.0
2018,9,24,6,15,242.0,21.0,0.95,13.7,41.0,37.09,0.0
2018,9,24,6,30,397.0,32.0,1.0,14.5,72.0,87.44,46.35
2018,9,24,6,45,498.5,39.0,1.05,15.3,119.0,140.71,90.14
2018,9,24,7,0,600.0,46.0,1.1,16.1,166.0,206.01,145.19
2018,9,24,7,15,660.0,51.0,1.05,16.9,218.0,268.36,199.97
2018,9,24,7,30,720.0,56.0,1.0,17.7,270.0,337.0,258.78
2018,9,24,7,45,759.5,59.5,0.95,18.55,322.0,401.02,312.26
2018,9,24,8,0,799.0,63.0,0.9,19.4,374.0,468.1,365.67
2018,9,24,8,15,825.0,66.5,0.95,20.7,423.5,530.48,413.12
2018,9,24,8,30,851.0,70.0,1.0,22.0,473.0,590.82,457.02
2018,9,24,8,45,869.0,71.5,1.1,23.25,517.5,646.56,496.29
2018,9,24,9,0,887.0,73.0,1.2,24.5,562.0,701.57,532.58
2018,9,24,9,15,900.0,75.5,1.2,25.75,602.5,752.99,563.18
2018,9,24,9,30,913.0,78.0,1.2,27.0,643.0,802.64,591.72
2018,9,24,9,45,922.0,80.0,1.2,28.2,677.0,846.41,615.76
2018,9,24,10,0,931.0,82.0,1.2,29.4,711.0,887.57,637.6
2018,9,24,10,15,939.0,82.5,1.1,30.05,738.5,923.32,655.47
2018,9,24,10,30,947.0,83.0,1.0,30.7,766.0,955.97,670.97
2018,9,24,10,45,952.0,83.5,0.9,31.3,786.0,982.53,682.5
2018,9,24,11,0,957.0,84.0,0.8,31.9,806.0,1005.49,691.64
2018,9,24,11,15,960.0,85.0,0.75,32.3,818.5,1023.38,699.24
2018,9,24,11,30,963.0,86.0,0.7,32.7,831.0,1037.38,704.62
2018,9,24,11,45,964.0,86.0,0.65,33.1,835.0,1044.31,705.97
2018,9,24,12,0,965.0,86.0,0.6,33.5,839.0,1047.2,705.17
2018,9,24,12,15,964.0,85.5,0.7,33.75,834.5,1043.52,704.64
2018,9,24,12,30,963.0,85.0,0.8,34.0,830.0,1035.79,701.88
2018,9,24,12,45,959.0,85.5,0.9,34.25,817.5,1022.33,695.81
2018,9,24,13,0,955.0,86.0,1.0,34.5,805.0,1005.01,687.48
2018,9,24,13,15,950.0,85.0,1.15,34.55,784.5,981.3,676.66
2018,9,24,13,30,945.0,84.0,1.3,34.6,764.0,954.02,663.39
2018,9,24,13,45,929.5,85.5,1.45,34.7,733.5,916.93,643.55
2018,9,24,14,0,914.0,87.0,1.6,34.8,703.0,877.18,621.58
2018,9,24,14,15,854.0,100.5,1.7,34.65,653.0,817.89,586.54
2018,9,24,14,30,794.0,114.0,1.8,34.5,603.0,753.54,547.35
2018,9,24,14,45,798.0,104.0,1.95,34.4,568.5,712.24,522.84
2018,9,24,15,0,802.0,94.0,2.1,34.3,534.0,668.02,495.13
2018,9,24,15,15,822.0,82.5,2.1,34.3,500.5,629.65,468.61
2018,9,24,15,30,842.0,71.0,2.1,34.3,467.0,587.0,438.01
2018,9,24,15,45,816.0,68.0,2.25,33.65,418.0,524.78,393.51
2018,9,24,16,0,790.0,65.0,2.4,33.0,369.0,463.38,347.59
2018,9,24,16,15,742.0,62.0,2.2,31.8,315.5,393.68,293.52
2018,9,24,16,30,694.0,59.0,2.0,30.6,262.0,328.02,240.59
2018,9,24,16,45,642.5,52.5,1.8,29.4,212.0,262.09,186.0
2018,9,24,17,0,591.0,46.0,1.6,28.2,162.0,201.86,135.01
2018,9,24,17,15,473.0,39.5,1.75,26.95,114.5,134.56,81.79
2018,9,24,17,30,355.0,33.0,1.9,25.7,67.0,81.57,40.64
2018,9,24,17,45,211.0,21.0,2.1,24.4,38.0,34.04,0.0
2018,9,24,18,0,67.0,9.0,2.3,23.1,9.0,8.58,0.0
2018,9,24,18,15,33.5,4.5,2.65,22.4,4.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,21.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.4,20.95,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.8,20.2,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.75,19.45,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.7,17.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.55,16.15,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,25,5,45,40.0,4.5,1.65,12.0,4.5,0.0,0.0
2018,9,25,6,0,80.0,9.0,1.6,12.1,9.0,9.18,0.0
2018,9,25,6,15,227.5,20.5,1.7,12.8,38.5,35.64,0.0
2018,9,25,6,30,375.0,32.0,1.8,13.5,68.0,84.75,44.79
2018,9,25,6,45,476.0,39.5,1.9,14.15,114.0,137.06,88.48
2018,9,25,7,0,577.0,47.0,2.0,14.8,160.0,201.64,143.48
2018,9,25,7,15,638.5,52.0,1.85,15.75,211.0,262.67,197.64
2018,9,25,7,30,700.0,57.0,1.7,16.7,262.0,330.59,256.47
2018,9,25,7,45,740.5,61.0,1.5,17.6,314.0,394.41,310.28
2018,9,25,8,0,781.0,65.0,1.3,18.5,366.0,461.43,363.97
2018,9,25,8,15,808.5,67.5,1.25,19.5,415.0,522.51,411.08
2018,9,25,8,30,836.0,70.0,1.2,20.5,464.0,584.56,456.68
2018,9,25,8,45,855.5,72.5,1.15,21.5,509.0,638.7,494.56
2018,9,25,9,0,875.0,75.0,1.1,22.5,554.0,695.18,531.46
2018,9,25,9,15,889.0,77.0,1.15,23.5,594.5,746.18,563.12
2018,9,25,9,30,903.0,79.0,1.2,24.5,635.0,795.51,592.98
2018,9,25,9,45,912.5,81.0,1.2,25.5,669.0,839.23,617.85
2018,9,25,10,0,922.0,83.0,1.2,26.5,703.0,880.42,640.58
2018,9,25,10,15,929.5,84.5,1.3,27.35,730.5,916.5,661.47
2018,9,25,10,30,937.0,86.0,1.4,28.2,758.0,949.49,680.25
2018,9,25,10,45,942.0,86.5,1.5,29.1,777.5,975.74,694.55
2018,9,25,11,0,947.0,87.0,1.6,30.0,797.0,998.42,706.64
2018,9,25,11,15,950.0,87.0,1.65,30.8,809.0,1014.93,714.52
2018,9,25,11,30,953.0,87.0,1.7,31.6,821.0,1027.59,720.14
2018,9,25,11,45,954.0,87.5,1.75,32.4,825.0,1034.94,722.64
2018,9,25,12,0,955.0,88.0,1.8,33.2,829.0,1038.28,722.87
2018,9,25,12,15,953.0,88.5,1.9,33.65,824.5,1034.69,720.72
2018,9,25,12,30,951.0,89.0,2.0,34.1,820.0,1027.12,716.28
2018,9,25,12,45,946.5,89.0,2.05,34.5,807.0,1012.65,707.28
2018,9,25,13,0,942.0,89.0,2.1,34.9,794.0,994.38,696.09
2018,9,25,13,15,937.0,88.5,2.25,35.0,774.0,971.41,683.94
2018,9,25,13,30,932.0,88.0,2.4,35.1,754.0,944.91,669.43
2018,9,25,13,45,924.5,86.5,2.5,35.15,726.0,911.71,650.18
2018,9,25,14,0,917.0,85.0,2.6,35.2,698.0,875.44,628.76
2018,9,25,14,15,906.0,83.5,2.75,35.0,663.5,833.48,604.28
2018,9,25,14,30,895.0,82.0,2.9,34.8,629.0,789.11,577.7
2018,9,25,14,45,880.0,80.0,3.0,34.65,588.5,739.12,546.35
2018,9,25,15,0,865.0,78.0,3.1,34.5,548.0,687.6,513.31
2018,9,25,15,15,833.5,78.0,3.1,34.5,499.5,629.9,472.6
2018,9,25,15,30,802.0,78.0,3.1,34.5,451.0,568.98,428.09
2018,9,25,15,45,784.5,72.5,3.35,33.4,404.5,510.62,386.48
2018,9,25,16,0,767.0,67.0,3.6,32.3,358.0,452.29,342.66
2018,9,25,16,15,726.0,62.5,3.7,31.15,306.5,385.34,290.09
2018,9,25,16,30,685.0,58.0,3.8,30.0,255.0,321.7,238.0
2018,9,25,16,45,621.5,52.5,3.85,28.8,204.0,254.17,181.72
2018,9,25,17,0,558.0,47.0,3.9,27.6,153.0,193.11,129.97
2018,9,25,17,15,446.0,39.5,3.95,26.2,107.5,128.25,78.07
2018,9,25,17,30,334.0,32.0,4.0,24.8,62.0,77.04,37.13
2018,9,25,17,45,194.5,20.0,4.1,23.4,34.5,30.72,0.0
2018,9,25,18,0,55.0,8.0,4.2,22.0,7.0,0.0,0.0
2018,9,25,18,15,27.5,4.0,4.1,21.2,3.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,4.0,20.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.9,19.6,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.8,18.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.65,18.45,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.4,17.75,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,3.0,16.45,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,26,5,45,36.0,4.5,1.8,12.75,4.5,0.0,0.0
2018,9,26,6,0,72.0,9.0,1.9,12.9,9.0,8.58,0.0
2018,9,26,6,15,210.0,20.0,2.1,13.6,36.5,33.98,0.0
2018,9,26,6,30,348.0,31.0,2.3,14.3,64.0,80.45,41.8
2018,9,26,6,45,448.5,39.5,2.5,14.95,109.0,131.93,85.05
2018,9,26,7,0,549.0,48.0,2.7,15.6,154.0,195.7,139.23
2018,9,26,7,15,610.5,53.5,2.55,16.55,204.0,255.88,192.64
2018,9,26,7,30,672.0,59.0,2.4,17.5,254.0,322.21,250.34
2018,9,26,7,45,646.5,73.5,2.25,18.4,289.5,367.77,290.7
2018,9,26,8,0,621.0,88.0,2.1,19.3,325.0,408.81,325.12
2018,9,26,8,15,488.5,130.0,2.0,20.25,331.5,412.83,328.3
2018,9,26,8,30,356.0,172.0,1.9,21.2,338.0,397.37,314.76
2018,9,26,8,45,366.0,189.5,1.75,22.2,375.0,440.98,346.61
2018,9,26,9,0,376.0,207.0,1.6,23.2,412.0,484.65,376.95
2018,9,26,9,15,519.5,180.5,1.55,24.2,486.0,589.2,453.19
2018,9,26,9,30,663.0,154.0,1.5,25.2,560.0,699.53,529.96
2018,9,26,9,45,728.5,139.5,1.4,26.25,608.0,762.93,568.7
2018,9,26,10,0,794.0,125.0,1.3,27.3,656.0,824.46,604.46
2018,9,26,10,15,777.0,138.5,1.25,28.25,675.0,848.76,615.75
2018,9,26,10,30,760.0,152.0,1.2,29.2,694.0,873.8,627.72
2018,9,26,10,45,831.5,127.5,1.15,30.15,735.5,926.15,656.6
2018,9,26,11,0,903.0,103.0,1.1,31.1,777.0,973.91,681.5
2018,9,26,11,15,832.5,136.0,1.1,31.95,764.5,964.44,672.31
2018,9,26,11,30,762.0,169.0,1.1,32.8,752.0,946.73,658.98
2018,9,26,11,45,674.5,207.5,1.15,33.65,725.5,908.64,634.16
2018,9,26,12,0,587.0,246.0,1.2,34.5,699.0,861.17,602.37
2018,9,26,12,15,604.5,235.5,1.2,35.1,700.0,869.57,607.14
2018,9,26,12,30,622.0,225.0,1.2,35.7,701.0,871.15,607.21
2018,9,26,12,45,663.0,204.0,1.2,36.3,704.0,880.81,612.34
2018,9,26,13,0,704.0,183.0,1.2,36.9,707.0,886.06,614.4
2018,9,26,13,15,768.0,153.5,1.2,37.05,711.0,898.21,622.0
2018,9,26,13,30,832.0,124.0,1.2,37.2,715.0,900.54,623.64
2018,9,26,13,45,794.0,130.0,1.2,37.35,676.5,851.05,593.53
2018,9,26,14,0,756.0,136.0,1.2,37.5,638.0,804.15,565.24
2018,9,26,14,15,765.5,122.0,1.25,37.45,608.0,766.32,543.35
2018,9,26,14,30,775.0,108.0,1.3,37.4,578.0,728.68,521.13
2018,9,26,14,45,744.0,107.5,1.35,37.35,534.5,672.85,486.48
2018,9,26,15,0,713.0,107.0,1.4,37.3,491.0,619.22,451.24
2018,9,26,15,15,707.0,100.5,1.4,37.3,454.0,573.42,419.94
2018,9,26,15,30,701.0,94.0,1.4,37.3,417.0,526.26,386.61
2018,9,26,15,45,664.5,88.5,1.65,36.5,367.5,462.7,342.59
2018,9,26,16,0,628.0,83.0,1.9,35.7,318.0,401.48,298.01
2018,9,26,16,15,555.0,79.5,1.95,34.35,265.0,329.63,243.89
2018,9,26,16,30,482.0,76.0,2.0,33.0,212.0,264.98,193.53
2018,9,26,16,45,417.5,66.5,2.1,31.65,167.0,204.6,145.23
2018,9,26,17,0,353.0,57.0,2.2,30.3,122.0,150.0,101.01
2018,9,26,17,15,287.0,44.0,2.7,28.95,86.0,101.4,62.17
2018,9,26,17,30,221.0,31.0,3.2,27.6,50.0,60.85,28.01
2018,9,26,17,45,132.5,19.0,3.7,26.3,28.0,25.69,0.0
2018,9,26,18,0,44.0,7.0,4.2,25.0,6.0,0.0,0.0
2018,9,26,18,15,22.0,3.5,4.25,23.85,3.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.3,22.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.3,21.6,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.85,18.95,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.7,18.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.6,18.15,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.25,16.9,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,27,5,45,27.5,4.0,2.35,13.35,4.0,0.0,0.0
2018,9,27,6,0,55.0,8.0,2.4,13.4,8.0,7.63,0.0
2018,9,27,6,15,175.5,20.5,2.55,13.9,34.0,31.22,0.0
2018,9,27,6,30,296.0,33.0,2.7,14.4,60.0,75.74,39.52
2018,9,27,6,45,398.5,42.5,2.85,14.9,103.5,125.47,81.66
2018,9,27,7,0,501.0,52.0,3.0,15.4,147.0,187.74,134.33
2018,9,27,7,15,565.0,58.5,2.9,16.2,196.5,246.94,186.79
2018,9,27,7,30,629.0,65.0,2.8,17.0,246.0,313.08,244.45
2018,9,27,7,45,672.0,70.0,2.7,17.85,296.0,375.03,297.58
2018,9,27,8,0,715.0,75.0,2.6,18.7,346.0,439.77,350.98
2018,9,27,8,15,745.0,78.5,2.55,19.5,394.0,499.81,398.91
2018,9,27,8,30,775.0,82.0,2.5,20.3,442.0,561.2,445.95
2018,9,27,8,45,796.0,85.5,2.45,21.15,486.5,617.76,487.46
2018,9,27,9,0,817.0,89.0,2.4,22.0,531.0,674.07,527.2
2018,9,27,9,15,830.5,92.0,2.35,22.9,569.5,723.72,559.0
2018,9,27,9,30,844.0,95.0,2.3,23.8,608.0,771.82,588.83
2018,9,27,9,45,852.5,98.5,2.25,24.7,641.0,814.6,614.27
2018,9,27,10,0,861.0,102.0,2.2,25.6,674.0,854.94,637.53
2018,9,27,10,15,869.5,103.0,2.25,26.35,700.5,883.18,653.56
2018,9,27,10,30,878.0,104.0,2.3,27.1,727.0,914.77,671.78
2018,9,27,10,45,784.0,145.5,2.35,27.8,713.0,901.14,660.35
2018,9,27,11,0,690.0,187.0,2.4,28.5,699.0,878.41,643.49
2018,9,27,11,15,631.5,216.5,2.45,29.0,690.5,864.6,633.16
2018,9,27,11,30,573.0,246.0,2.5,29.5,682.0,842.12,615.66
2018,9,27,11,45,591.0,241.0,2.55,30.0,692.5,861.78,628.18
2018,9,27,12,0,609.0,236.0,2.6,30.5,703.0,875.28,636.37
2018,9,27,12,15,599.5,237.5,2.65,30.75,695.0,865.91,629.69
2018,9,27,12,30,590.0,239.0,2.7,31.0,687.0,853.82,621.47
2018,9,27,12,45,687.0,193.5,2.75,31.25,707.5,891.31,647.58
2018,9,27,13,0,784.0,148.0,2.8,31.5,728.0,916.08,663.67
2018,9,27,13,15,755.0,154.0,2.9,31.35,700.0,885.38,645.07
2018,9,27,13,30,726.0,160.0,3.0,31.2,672.0,847.9,622.22
2018,9,27,13,45,790.5,129.5,3.1,31.1,667.5,845.79,622.82
2018,9,27,14,0,855.0,99.0,3.2,31.0,663.0,835.02,617.44
2018,9,27,14,15,807.0,106.5,3.4,30.6,616.5,780.98,583.78
2018,9,27,14,30,759.0,114.0,3.6,30.2,570.0,721.12,545.42
2018,9,27,14,45,738.0,110.0,3.75,29.8,529.0,671.62,513.28
2018,9,27,15,0,717.0,106.0,3.9,29.4,488.0,619.11,476.58
2018,9,27,15,15,705.5,97.5,3.9,29.4,446.5,567.37,438.45
2018,9,27,15,30,694.0,89.0,3.9,29.4,405.0,514.84,398.63
2018,9,27,15,45,630.0,90.0,4.3,27.85,352.5,444.25,346.39
2018,9,27,16,0,566.0,91.0,4.7,26.3,300.0,378.74,296.06
2018,9,27,16,15,427.5,93.5,4.85,25.1,238.0,286.04,222.41
2018,9,27,16,30,289.0,96.0,5.0,23.9,176.0,207.18,159.01
2018,9,27,16,45,253.5,79.0,5.15,22.75,138.5,160.76,119.88
2018,9,27,17,0,218.0,62.0,5.3,21.6,101.0,118.48,83.85
2018,9,27,17,15,172.0,45.0,5.3,20.55,69.5,78.67,50.61
2018,9,27,17,30,126.0,28.0,5.3,19.5,38.0,45.68,20.3
2018,9,27,17,45,79.5,16.5,5.3,18.45,21.0,20.08,0.0
2018,9,27,18,0,33.0,5.0,5.3,17.4,4.0,0.0,0.0
2018,9,27,18,15,16.5,2.5,5.2,17.1,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,5.1,16.8,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.35,16.15,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,28,5,45,0.0,1.0,2.75,13.5,1.0,0.0,0.0
2018,9,28,6,0,0.0,2.0,2.8,13.6,2.0,0.0,0.0
2018,9,28,6,15,85.5,17.0,3.0,14.05,24.5,21.9,0.0
2018,9,28,6,30,171.0,32.0,3.2,14.5,47.0,58.32,30.65
2018,9,28,6,45,193.0,37.5,3.45,14.9,65.0,79.71,52.39
2018,9,28,7,0,215.0,43.0,3.7,15.3,83.0,103.77,74.46
2018,9,28,7,15,107.5,53.5,3.7,15.75,73.5,90.8,68.76
2018,9,28,7,30,0.0,64.0,3.7,16.2,64.0,59.72,45.08
2018,9,28,7,45,0.0,80.0,3.7,16.65,80.0,75.0,57.9
2018,9,28,8,0,0.0,96.0,3.7,17.1,96.0,90.35,70.54
2018,9,28,8,15,2.0,102.5,3.7,17.55,103.5,97.5,76.19
2018,9,28,8,30,4.0,109.0,3.7,18.0,111.0,104.91,82.01
2018,9,28,8,45,15.0,155.5,3.7,18.5,163.5,157.99,125.25
2018,9,28,9,0,26.0,202.0,3.7,19.0,216.0,212.97,169.13
2018,9,28,9,15,33.5,221.5,3.75,19.65,241.0,247.69,195.99
2018,9,28,9,30,41.0,241.0,3.8,20.3,266.0,275.49,217.1
2018,9,28,9,45,36.5,251.0,3.85,20.9,274.0,283.84,222.5
2018,9,28,10,0,32.0,261.0,3.9,21.5,282.0,291.84,227.64
