Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,10,15,316.0,211.5,3.95,22.0,433.5,523.21,412.06
2018,9,28,10,30,600.0,162.0,4.0,22.5,585.0,739.73,574.68
2018,9,28,10,45,746.0,129.5,4.1,23.05,670.0,847.84,648.68
2018,9,28,11,0,892.0,97.0,4.2,23.6,755.0,954.71,720.37
2018,9,28,11,15,895.0,97.5,4.35,23.85,766.5,970.73,730.12
2018,9,28,11,30,898.0,98.0,4.5,24.1,778.0,983.12,738.12
2018,9,28,11,45,899.5,98.0,4.6,24.35,781.5,989.79,742.46
2018,9,28,12,0,901.0,98.0,4.7,24.6,785.0,992.69,744.42
2018,9,28,12,15,898.5,98.0,4.75,24.6,780.0,987.92,741.67
2018,9,28,12,30,896.0,98.0,4.8,24.6,775.0,979.4,736.56
2018,9,28,12,45,890.5,98.5,4.9,24.6,762.0,964.9,727.87
2018,9,28,13,0,885.0,99.0,5.0,24.6,749.0,946.87,716.84
2018,9,28,13,15,879.5,98.5,5.05,24.45,729.5,924.3,702.77
2018,9,28,13,30,874.0,98.0,5.1,24.3,710.0,898.46,686.43
2018,9,28,13,45,865.0,97.0,5.15,24.15,683.0,865.89,665.29
2018,9,28,14,0,856.0,96.0,5.2,24.0,656.0,830.57,642.06
2018,9,28,14,15,844.0,94.0,5.25,23.6,622.0,794.68,618.85
2018,9,28,14,30,832.0,92.0,5.3,23.2,588.0,750.72,589.42
2018,9,28,14,45,816.0,90.0,5.4,22.8,549.0,702.0,556.2
2018,9,28,15,0,800.0,88.0,5.5,22.4,510.0,652.02,520.75
2018,9,28,15,15,778.0,84.5,5.5,22.4,465.5,595.62,477.06
2018,9,28,15,30,756.0,81.0,5.5,22.4,421.0,539.17,432.22
2018,9,28,15,45,726.0,77.0,5.5,21.3,373.5,478.21,384.23
2018,9,28,16,0,696.0,73.0,5.5,20.2,326.0,419.58,336.24
2018,9,28,16,15,654.5,67.5,5.4,19.5,277.0,355.47,281.61
2018,9,28,16,30,613.0,62.0,5.3,18.8,228.0,294.93,228.37
2018,9,28,16,45,548.0,55.0,5.2,18.1,180.0,229.71,170.85
2018,9,28,17,0,483.0,48.0,5.1,17.4,132.0,171.65,119.36
2018,9,28,17,15,374.0,38.0,4.9,16.8,90.0,110.38,68.36
2018,9,28,17,30,265.0,28.0,4.7,16.2,48.0,61.29,23.47
2018,9,28,17,45,153.5,17.0,4.45,15.65,26.5,24.21,0.0
2018,9,28,18,0,42.0,6.0,4.2,15.1,5.0,0.0,0.0
2018,9,28,18,15,21.0,3.0,4.05,14.85,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,29,5,45,29.0,4.0,1.35,12.55,3.5,0.0,0.0
2018,9,29,6,0,58.0,8.0,1.4,12.7,7.0,0.0,0.0
2018,9,29,6,15,77.5,17.0,1.7,13.6,20.5,21.37,0.0
2018,9,29,6,30,97.0,26.0,2.0,14.5,34.0,40.39,19.71
2018,9,29,6,45,69.0,33.5,2.3,15.4,41.5,49.02,31.99
2018,9,29,7,0,41.0,41.0,2.6,16.3,49.0,51.69,36.41
2018,9,29,7,15,25.0,57.5,2.6,16.9,63.0,63.16,47.12
2018,9,29,7,30,9.0,74.0,2.6,17.5,77.0,72.92,55.82
2018,9,29,7,45,58.0,112.0,2.6,18.1,133.5,135.49,107.62
2018,9,29,8,0,107.0,150.0,2.6,18.7,190.0,207.86,166.72
2018,9,29,8,15,120.0,171.5,2.5,19.25,222.0,243.65,195.24
2018,9,29,8,30,133.0,193.0,2.4,19.8,254.0,280.7,224.23
2018,9,29,8,45,184.0,210.5,2.3,20.3,303.5,338.96,269.85
2018,9,29,9,0,235.0,228.0,2.2,20.8,353.0,401.71,317.86
2018,9,29,9,15,264.0,240.5,2.15,21.3,391.0,456.59,358.4
2018,9,29,9,30,293.0,253.0,2.1,21.8,429.0,504.13,392.74
2018,9,29,9,45,260.5,273.0,2.1,22.25,436.0,511.42,395.73
2018,9,29,10,0,228.0,293.0,2.1,22.7,443.0,503.92,388.2
2018,9,29,10,15,273.0,299.5,2.25,23.1,486.0,569.64,436.33
2018,9,29,10,30,318.0,306.0,2.4,23.5,529.0,625.12,476.13
2018,9,29,10,45,363.0,296.5,2.5,23.9,557.5,663.7,503.72
2018,9,29,11,0,408.0,287.0,2.6,24.3,586.0,715.44,540.07
2018,9,29,11,15,349.0,299.0,2.7,24.55,557.5,665.77,503.33
2018,9,29,11,30,290.0,311.0,2.8,24.8,529.0,626.1,473.68
2018,9,29,11,45,186.0,319.0,2.85,25.05,459.0,521.99,396.16
2018,9,29,12,0,82.0,327.0,2.9,25.3,389.0,416.26,315.79
2018,9,29,12,15,80.0,327.0,3.05,25.4,387.5,414.12,314.72
2018,9,29,12,30,78.0,327.0,3.2,25.5,386.0,411.69,313.04
2018,9,29,12,45,102.0,335.0,3.3,25.55,410.5,442.57,336.82
2018,9,29,13,0,126.0,343.0,3.4,25.6,435.0,485.86,369.3
2018,9,29,13,15,137.0,329.5,3.5,25.6,427.0,478.23,364.51
2018,9,29,13,30,148.0,316.0,3.6,25.6,419.0,469.62,359.21
2018,9,29,13,45,260.5,267.5,3.7,25.65,440.0,521.12,401.35
2018,9,29,14,0,373.0,219.0,3.8,25.7,461.0,565.06,437.12
2018,9,29,14,15,536.5,173.5,3.85,25.55,501.5,632.01,490.44
2018,9,29,14,30,700.0,128.0,3.9,25.4,542.0,690.82,536.37
2018,9,29,14,45,753.0,105.5,4.0,25.25,523.0,671.7,523.98
2018,9,29,15,0,806.0,83.0,4.1,25.1,504.0,648.44,508.37
2018,9,29,15,15,783.5,80.0,4.1,25.1,459.5,592.06,465.65
2018,9,29,15,30,761.0,77.0,4.1,25.1,415.0,535.67,421.91
2018,9,29,15,45,698.5,78.5,4.2,24.35,361.5,464.4,366.57
2018,9,29,16,0,636.0,80.0,4.3,23.6,308.0,397.07,312.58
2018,9,29,16,15,526.5,79.0,4.2,23.05,248.5,312.83,243.83
2018,9,29,16,30,417.0,78.0,4.1,22.5,189.0,237.51,181.52
2018,9,29,16,45,380.0,65.0,4.0,21.95,149.5,186.6,137.26
2018,9,29,17,0,343.0,52.0,3.9,21.4,110.0,139.86,96.25
2018,9,29,17,15,257.5,39.0,3.7,20.7,74.0,89.17,54.72
2018,9,29,17,30,172.0,26.0,3.5,20.0,38.0,47.34,14.28
2018,9,29,17,45,104.0,15.5,3.25,19.35,21.0,19.93,0.0
2018,9,29,18,0,36.0,5.0,3.0,18.7,4.0,0.0,0.0
2018,9,29,18,15,18.0,2.5,2.8,18.3,2.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,30,5,45,19.0,3.5,0.7,15.2,3.0,0.0,0.0
2018,9,30,6,0,38.0,7.0,0.7,15.3,6.0,0.0,0.0
2018,9,30,6,15,140.5,19.5,0.75,15.75,29.0,27.96,0.0
2018,9,30,6,30,243.0,32.0,0.8,16.2,52.0,67.4,32.08
2018,9,30,6,45,344.0,43.0,0.9,16.65,93.5,115.79,74.73
2018,9,30,7,0,445.0,54.0,1.0,17.1,135.0,175.77,124.55
2018,9,30,7,15,513.5,61.5,0.95,17.5,183.0,234.04,174.99
2018,9,30,7,30,582.0,69.0,0.9,17.9,231.0,299.81,231.04
2018,9,30,7,45,629.5,74.0,0.85,18.25,280.0,360.94,282.41
2018,9,30,8,0,677.0,79.0,0.8,18.6,329.0,426.25,335.17
2018,9,30,8,15,710.5,82.5,0.7,19.25,376.5,486.06,381.0
2018,9,30,8,30,744.0,86.0,0.6,19.9,424.0,546.38,425.04
2018,9,30,8,45,770.5,87.5,0.5,20.6,468.0,602.62,463.94
2018,9,30,9,0,797.0,89.0,0.4,21.3,512.0,659.11,501.16
2018,9,30,9,15,816.5,91.0,0.3,21.9,552.0,710.93,532.22
2018,9,30,9,30,836.0,93.0,0.2,22.5,592.0,761.72,561.36
2018,9,30,9,45,852.5,92.5,0.15,23.15,626.0,800.24,582.41
2018,9,30,10,0,869.0,92.0,0.1,23.8,660.0,842.07,605.36
2018,9,30,10,15,877.5,93.5,0.25,24.2,686.5,877.01,627.23
2018,9,30,10,30,886.0,95.0,0.4,24.6,713.0,909.09,647.85
2018,9,30,10,45,892.5,95.0,0.6,25.05,732.0,934.57,665.46
2018,9,30,11,0,899.0,95.0,0.8,25.5,751.0,956.73,681.11
2018,9,30,11,15,808.5,135.5,0.95,25.85,732.5,936.91,669.84
2018,9,30,11,30,718.0,176.0,1.1,26.2,714.0,908.47,653.43
2018,9,30,11,45,683.0,192.5,1.3,26.55,706.0,897.12,648.41
2018,9,30,12,0,648.0,209.0,1.5,26.9,698.0,882.1,640.54
2018,9,30,12,15,776.0,152.5,1.6,27.1,734.5,935.83,676.14
2018,9,30,12,30,904.0,96.0,1.7,27.3,771.0,981.52,705.61
2018,9,30,12,45,899.5,96.0,1.8,27.5,758.0,967.18,697.1
2018,9,30,13,0,895.0,96.0,1.9,27.7,745.0,949.25,686.97
2018,9,30,13,15,786.0,135.0,2.0,27.65,693.5,883.61,646.38
2018,9,30,13,30,677.0,174.0,2.1,27.6,642.0,815.31,603.44
2018,9,30,13,45,595.0,194.0,2.2,27.5,593.5,746.23,557.92
2018,9,30,14,0,513.0,214.0,2.3,27.4,545.0,675.4,509.03
2018,9,30,14,15,433.5,224.0,2.4,27.1,493.5,603.61,458.76
2018,9,30,14,30,354.0,234.0,2.5,26.8,442.0,525.81,402.99
2018,9,30,14,45,271.5,211.0,2.65,26.5,364.0,426.06,329.9
2018,9,30,15,0,189.0,188.0,2.8,26.2,286.0,323.96,252.8
2018,9,30,15,15,144.0,169.0,2.8,26.2,240.0,266.3,208.14
2018,9,30,15,30,99.0,150.0,2.8,26.2,194.0,212.78,165.93
2018,9,30,15,45,104.0,146.0,3.05,25.35,187.5,206.04,161.28
2018,9,30,16,0,109.0,142.0,3.3,24.5,181.0,198.71,155.68
2018,9,30,16,15,87.5,121.0,3.4,23.95,149.0,161.44,125.61
2018,9,30,16,30,66.0,100.0,3.5,23.4,117.0,122.73,94.02
2018,9,30,16,45,43.5,79.0,3.55,22.9,89.0,90.97,67.86
2018,9,30,17,0,21.0,58.0,3.6,22.4,61.0,61.99,44.04
2018,9,30,17,15,11.0,38.0,3.5,21.85,39.5,39.03,24.61
2018,9,30,17,30,1.0,18.0,3.4,21.3,18.0,16.82,0.91
2018,9,30,17,45,0.5,9.0,3.25,20.7,9.0,8.6,0.0
2018,9,30,18,0,0.0,0.0,3.1,20.1,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.95,19.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.6,19.15,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.2,18.65,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,14.65,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,14.7,1.0,0.0,0.0
2018,10,1,6,15,0.0,7.0,0.9,15.15,7.0,6.67,0.0
2018,10,1,6,30,0.0,13.0,1.0,15.6,13.0,12.05,2.38
2018,10,1,6,45,0.0,24.0,1.1,16.0,24.0,22.27,12.64
2018,10,1,7,0,0.0,35.0,1.2,16.4,35.0,32.5,21.65
2018,10,1,7,15,0.0,50.0,1.2,16.9,50.0,46.51,33.69
2018,10,1,7,30,0.0,65.0,1.2,17.4,65.0,60.79,45.78
2018,10,1,7,45,0.0,82.5,1.15,17.85,82.5,77.6,59.76
2018,10,1,8,0,0.0,100.0,1.1,18.3,100.0,94.49,73.55
2018,10,1,8,15,0.5,119.0,1.0,19.15,119.0,113.22,88.44
2018,10,1,8,30,1.0,138.0,0.9,20.0,138.0,132.11,103.12
2018,10,1,8,45,2.5,137.5,0.85,20.8,138.5,132.2,102.54
2018,10,1,9,0,4.0,137.0,0.8,21.6,139.0,132.55,102.23
2018,10,1,9,15,3.0,119.0,0.75,22.2,120.5,114.11,87.03
2018,10,1,9,30,2.0,101.0,0.7,22.8,102.0,95.94,72.15
2018,10,1,9,45,8.5,157.5,0.65,23.35,163.0,156.4,119.71
2018,10,1,10,0,15.0,214.0,0.6,23.9,224.0,218.7,166.99
2018,10,1,10,15,59.0,253.5,0.55,24.4,294.0,308.75,234.84
2018,10,1,10,30,103.0,293.0,0.5,24.9,364.0,392.72,295.54
2018,10,1,10,45,131.5,315.0,0.5,25.4,408.5,458.37,341.1
2018,10,1,11,0,160.0,337.0,0.5,25.9,453.0,512.17,377.57
2018,10,1,11,15,258.0,318.0,0.6,26.3,508.5,600.28,440.22
2018,10,1,11,30,356.0,299.0,0.7,26.7,564.0,675.88,492.91
2018,10,1,11,45,334.0,301.5,0.75,27.05,551.0,659.59,480.48
2018,10,1,12,0,312.0,304.0,0.8,27.4,538.0,641.62,467.95
2018,10,1,12,15,321.5,315.0,0.95,27.65,554.5,662.08,482.9
2018,10,1,12,30,331.0,326.0,1.1,27.9,571.0,680.95,496.34
2018,10,1,12,45,320.5,323.5,1.25,28.1,557.5,664.16,485.84
2018,10,1,13,0,310.0,321.0,1.4,28.3,544.0,646.21,474.7
2018,10,1,13,15,363.5,294.5,1.55,28.4,549.0,658.82,486.42
2018,10,1,13,30,417.0,268.0,1.7,28.5,554.0,679.87,503.31
2018,10,1,13,45,471.0,238.0,1.85,28.55,549.0,681.43,507.21
2018,10,1,14,0,525.0,208.0,2.0,28.6,544.0,677.79,507.55
2018,10,1,14,15,558.5,184.0,2.1,28.35,524.0,658.78,496.89
2018,10,1,14,30,592.0,160.0,2.2,28.1,504.0,640.4,486.29
2018,10,1,14,45,528.0,164.5,2.25,27.85,455.5,568.84,435.35
2018,10,1,15,0,464.0,169.0,2.3,27.6,407.0,505.92,389.65
2018,10,1,15,15,351.0,171.5,2.3,27.6,342.0,405.9,314.41
2018,10,1,15,30,238.0,174.0,2.3,27.6,277.0,325.74,252.59
2018,10,1,15,45,192.5,152.0,2.15,26.65,229.0,258.65,201.32
2018,10,1,16,0,147.0,130.0,2.0,25.7,181.0,203.45,158.14
2018,10,1,16,15,194.5,111.0,1.95,25.05,167.5,199.47,154.14
2018,10,1,16,30,242.0,92.0,1.9,24.4,154.0,184.08,139.54
2018,10,1,16,45,194.5,74.5,1.85,23.7,117.0,136.86,100.39
2018,10,1,17,0,147.0,57.0,1.8,23.0,80.0,95.33,66.11
2018,10,1,17,15,104.5,39.0,1.85,22.5,52.5,59.99,36.75
2018,10,1,17,30,62.0,21.0,1.9,22.0,25.0,28.08,0.0
2018,10,1,17,45,31.0,10.5,1.9,21.55,12.5,11.4,0.0
2018,10,1,18,0,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.85,20.8,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,19.35,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,18.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,18.65,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,2,5,45,10.5,1.5,1.45,16.35,1.0,0.0,0.0
2018,10,2,6,0,21.0,3.0,1.5,16.3,2.0,0.0,0.0
2018,10,2,6,15,25.0,12.5,1.7,16.55,13.0,13.58,0.0
2018,10,2,6,30,29.0,22.0,1.9,16.8,24.0,25.94,9.69
2018,10,2,6,45,125.0,38.5,2.1,17.0,59.0,65.65,42.71
2018,10,2,7,0,221.0,55.0,2.3,17.2,94.0,118.95,85.75
2018,10,2,7,15,170.5,71.0,2.2,17.75,107.0,129.99,98.91
2018,10,2,7,30,120.0,87.0,2.1,18.3,120.0,134.25,104.97
2018,10,2,7,45,61.0,82.0,2.0,18.8,99.0,110.22,86.36
2018,10,2,8,0,2.0,77.0,1.9,19.3,78.0,72.88,55.41
2018,10,2,8,15,137.0,82.0,1.85,20.25,143.5,163.1,130.62
2018,10,2,8,30,272.0,87.0,1.8,21.2,209.0,263.72,212.46
2018,10,2,8,45,293.0,110.0,1.8,22.15,253.0,317.15,253.6
2018,10,2,9,0,314.0,133.0,1.8,23.1,297.0,371.69,294.54
2018,10,2,9,15,248.0,162.5,1.75,23.75,298.0,359.7,282.82
2018,10,2,9,30,182.0,192.0,1.7,24.4,299.0,351.84,274.07
2018,10,2,9,45,196.0,219.5,1.65,25.05,341.0,400.78,309.54
2018,10,2,10,0,210.0,247.0,1.6,25.7,383.0,450.12,344.15
2018,10,2,10,15,257.0,248.0,1.55,26.2,421.0,498.91,379.08
2018,10,2,10,30,304.0,249.0,1.5,26.7,459.0,549.25,414.38
2018,10,2,10,45,405.0,243.5,1.45,27.2,531.0,656.7,489.31
2018,10,2,11,0,506.0,238.0,1.4,27.7,603.0,753.08,553.76
2018,10,2,11,15,629.0,194.0,1.3,28.05,654.5,834.56,606.87
2018,10,2,11,30,752.0,150.0,1.2,28.4,706.0,904.44,648.36
2018,10,2,11,45,827.0,117.0,1.1,28.75,731.0,944.1,669.8
2018,10,2,12,0,902.0,84.0,1.0,29.1,756.0,971.5,683.54
2018,10,2,12,15,789.5,136.0,0.8,29.3,721.5,928.04,652.31
2018,10,2,12,30,677.0,188.0,0.6,29.5,687.0,878.0,617.91
2018,10,2,12,45,556.5,225.0,0.45,29.7,630.5,791.05,559.94
2018,10,2,13,0,436.0,262.0,0.3,29.9,574.0,710.56,504.31
2018,10,2,13,15,349.5,246.5,0.4,30.0,492.0,592.15,428.35
2018,10,2,13,30,263.0,231.0,0.5,30.1,410.0,489.69,359.77
2018,10,2,13,45,310.5,216.5,0.55,30.15,419.5,506.58,374.36
2018,10,2,14,0,358.0,202.0,0.6,30.2,429.0,532.18,393.43
2018,10,2,14,15,482.5,178.5,0.85,30.15,467.0,591.35,438.86
2018,10,2,14,30,607.0,155.0,1.1,30.1,505.0,645.02,479.42
2018,10,2,14,45,564.0,154.5,1.35,30.05,461.5,582.33,437.23
2018,10,2,15,0,521.0,154.0,1.6,30.0,418.0,526.75,399.19
2018,10,2,15,15,502.0,142.0,1.6,30.0,377.5,475.95,362.51
2018,10,2,15,30,483.0,130.0,1.6,30.0,337.0,425.68,325.18
2018,10,2,15,45,475.0,114.5,2.1,29.35,298.0,378.15,290.71
2018,10,2,16,0,467.0,99.0,2.6,28.7,259.0,330.5,254.0
2018,10,2,16,15,456.5,85.0,2.8,28.05,221.0,283.51,215.61
2018,10,2,16,30,446.0,71.0,3.0,27.4,183.0,239.48,177.96
2018,10,2,16,45,376.0,59.5,3.2,26.75,139.0,176.85,126.01
2018,10,2,17,0,306.0,48.0,3.4,26.1,95.0,124.86,82.88
2018,10,2,17,15,228.0,35.5,3.55,25.35,63.0,79.08,45.37
2018,10,2,17,30,150.0,23.0,3.7,24.6,31.0,39.73,0.0
2018,10,2,17,45,75.0,11.5,3.8,23.8,15.5,14.15,0.0
2018,10,2,18,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.9,22.45,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.9,21.9,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.85,21.4,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.8,20.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.7,20.55,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.6,20.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.5,19.85,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.35,19.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.25,18.95,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,3.15,18.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,3.05,18.25,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.75,17.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.6,17.95,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.8,17.75,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,17.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,5,45,20.0,3.0,0.75,17.65,2.5,0.0,0.0
2018,10,3,6,0,40.0,6.0,0.7,17.7,5.0,0.0,0.0
2018,10,3,6,15,45.0,14.5,0.8,17.95,16.0,16.82,0.0
2018,10,3,6,30,50.0,23.0,0.9,18.2,27.0,29.7,10.14
2018,10,3,6,45,76.5,42.0,1.05,18.4,53.0,58.11,38.16
2018,10,3,7,0,103.0,61.0,1.2,18.6,79.0,89.12,64.57
2018,10,3,7,15,131.0,79.5,1.15,18.9,110.0,123.29,93.67
2018,10,3,7,30,159.0,98.0,1.1,19.2,141.0,160.78,125.42
2018,10,3,7,45,277.5,106.0,1.05,19.5,198.5,234.2,185.1
2018,10,3,8,0,396.0,114.0,1.0,19.8,256.0,323.28,256.36
2018,10,3,8,15,530.0,102.0,1.05,20.2,320.0,409.25,324.15
2018,10,3,8,30,664.0,90.0,1.1,20.6,384.0,504.04,397.06
2018,10,3,8,45,740.0,79.5,1.1,21.05,438.5,572.96,448.25
2018,10,3,9,0,816.0,69.0,1.1,21.5,493.0,643.79,498.92
2018,10,3,9,15,805.0,80.0,1.2,22.1,524.5,688.23,528.1
2018,10,3,9,30,794.0,91.0,1.3,22.7,556.0,725.14,551.88
2018,10,3,9,45,816.5,89.5,1.35,23.3,591.0,771.1,581.12
2018,10,3,10,0,839.0,88.0,1.4,23.9,626.0,809.72,604.86
2018,10,3,10,15,828.5,97.0,1.5,24.45,646.5,835.54,620.57
2018,10,3,10,30,818.0,106.0,1.6,25.0,667.0,864.71,638.59
2018,10,3,10,45,821.0,108.5,1.7,25.6,684.5,888.45,652.79
2018,10,3,11,0,824.0,111.0,1.8,26.2,702.0,908.97,664.94
2018,10,3,11,15,842.5,105.5,1.95,26.4,717.5,923.69,674.97
2018,10,3,11,30,861.0,100.0,2.1,26.6,733.0,943.17,688.22
2018,10,3,11,45,741.0,150.5,2.2,26.8,697.0,902.7,661.85
2018,10,3,12,0,621.0,201.0,2.3,27.0,661.0,844.48,623.93
2018,10,3,12,15,570.0,212.0,2.5,27.05,632.0,805.27,598.7
2018,10,3,12,30,519.0,223.0,2.7,27.1,603.0,759.0,567.71
2018,10,3,12,45,556.5,209.5,2.85,27.15,610.5,778.24,583.08
2018,10,3,13,0,594.0,196.0,3.0,27.2,618.0,789.12,592.37
2018,10,3,13,15,552.0,201.0,3.1,26.85,584.5,738.42,558.18
2018,10,3,13,30,510.0,206.0,3.2,26.5,551.0,693.11,527.41
2018,10,3,13,45,506.0,194.5,3.3,26.2,525.0,662.01,507.21
2018,10,3,14,0,502.0,183.0,3.4,25.9,499.0,629.21,485.32
2018,10,3,14,15,407.5,190.0,3.5,25.6,437.5,543.78,422.47
2018,10,3,14,30,313.0,197.0,3.6,25.3,376.0,452.43,354.02
2018,10,3,14,45,225.5,202.5,3.65,25.0,326.5,382.87,300.42
2018,10,3,15,0,138.0,208.0,3.7,24.7,277.0,311.29,244.35
2018,10,3,15,15,95.5,174.0,3.7,24.7,219.5,241.43,189.64
2018,10,3,15,30,53.0,140.0,3.7,24.7,162.0,169.19,132.13
2018,10,3,15,45,76.0,125.0,3.65,24.1,152.5,163.01,127.82
2018,10,3,16,0,99.0,110.0,3.6,23.5,143.0,159.49,124.99
2018,10,3,16,15,134.5,101.0,3.45,23.05,138.5,158.93,123.67
2018,10,3,16,30,170.0,92.0,3.3,22.6,134.0,158.44,121.26
2018,10,3,16,45,132.5,73.0,3.1,22.15,101.0,113.56,83.68
2018,10,3,17,0,95.0,54.0,2.9,21.7,68.0,77.41,53.57
2018,10,3,17,15,56.0,35.5,2.7,21.2,43.0,46.2,27.2
2018,10,3,17,30,17.0,17.0,2.5,20.7,18.0,17.81,0.0
2018,10,3,17,45,8.5,8.5,2.3,20.2,9.0,8.45,0.0
2018,10,3,18,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.15,19.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.35,18.2,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.35,17.8,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,4,5,45,18.5,3.0,1.75,16.0,2.5,0.0,0.0
2018,10,4,6,0,37.0,6.0,1.9,16.1,5.0,0.0,0.0
2018,10,4,6,15,37.0,10.0,2.15,16.4,11.0,12.0,0.0
2018,10,4,6,30,37.0,14.0,2.4,16.7,17.0,19.66,3.79
2018,10,4,6,45,18.5,27.5,2.7,17.05,29.0,29.71,17.64
2018,10,4,7,0,0.0,41.0,3.0,17.4,41.0,38.24,26.18
2018,10,4,7,15,1.5,54.0,3.1,17.7,54.5,51.02,37.22
2018,10,4,7,30,3.0,67.0,3.2,18.0,68.0,64.02,48.29
2018,10,4,7,45,6.0,92.0,3.25,18.3,94.0,89.87,69.91
2018,10,4,8,0,9.0,117.0,3.3,18.6,120.0,116.26,91.67
2018,10,4,8,15,8.5,125.5,3.4,18.95,129.0,124.38,98.07
2018,10,4,8,30,8.0,134.0,3.5,19.3,138.0,132.52,104.38
2018,10,4,8,45,14.0,153.0,3.55,19.65,160.0,155.44,122.74
2018,10,4,9,0,20.0,172.0,3.6,20.0,182.0,178.99,141.39
2018,10,4,9,15,53.5,209.5,3.65,20.3,240.0,250.84,199.0
2018,10,4,9,30,87.0,247.0,3.7,20.6,298.0,319.2,252.69
2018,10,4,9,45,96.5,261.0,3.8,20.9,320.5,344.91,272.05
2018,10,4,10,0,106.0,275.0,3.9,21.2,343.0,371.06,291.71
2018,10,4,10,15,80.0,277.0,4.0,21.45,329.5,353.46,276.72
2018,10,4,10,30,54.0,279.0,4.1,21.7,316.0,334.24,260.58
2018,10,4,10,45,87.5,304.0,4.15,21.95,365.5,393.5,306.46
2018,10,4,11,0,121.0,329.0,4.2,22.2,415.0,467.56,362.38
2018,10,4,11,15,94.5,313.5,4.3,22.35,381.5,413.1,320.31
2018,10,4,11,30,68.0,298.0,4.4,22.5,348.0,371.42,287.92
2018,10,4,11,45,220.0,276.0,4.5,22.7,438.0,520.95,405.7
2018,10,4,12,0,372.0,254.0,4.6,22.9,528.0,657.26,509.66
2018,10,4,12,15,573.0,192.0,4.65,22.9,610.5,785.68,607.56
2018,10,4,12,30,774.0,130.0,4.7,22.9,693.0,897.77,686.82
2018,10,4,12,45,694.0,160.0,4.7,22.85,658.0,852.1,654.5
2018,10,4,13,0,614.0,190.0,4.7,22.8,623.0,799.96,618.31
2018,10,4,13,15,626.0,182.5,4.7,22.65,613.0,789.72,612.26
2018,10,4,13,30,638.0,175.0,4.7,22.5,603.0,776.33,603.8
2018,10,4,13,45,651.5,161.5,4.7,22.3,583.0,754.51,589.41
2018,10,4,14,0,665.0,148.0,4.7,22.1,563.0,729.3,572.57
2018,10,4,14,15,737.0,117.0,4.7,21.9,553.5,726.91,572.52
2018,10,4,14,30,809.0,86.0,4.7,21.7,544.0,714.29,564.91
2018,10,4,14,45,796.0,82.5,4.65,21.5,506.0,666.96,531.24
2018,10,4,15,0,783.0,79.0,4.6,21.3,468.0,618.24,495.1
2018,10,4,15,15,759.0,76.0,4.6,21.3,424.5,562.2,451.39
2018,10,4,15,30,735.0,73.0,4.6,21.3,381.0,506.39,406.68
2018,10,4,15,45,707.0,68.0,4.45,20.7,335.0,446.89,358.34
2018,10,4,16,0,679.0,63.0,4.3,20.1,289.0,388.77,309.52
2018,10,4,16,15,635.0,58.0,4.2,19.6,242.0,326.71,256.03
2018,10,4,16,30,591.0,53.0,4.1,19.1,195.0,267.83,203.82
2018,10,4,16,45,517.0,46.5,3.95,18.55,149.0,203.18,147.03
2018,10,4,17,0,443.0,40.0,3.8,18.0,103.0,146.84,97.65
2018,10,4,17,15,310.0,30.5,3.65,17.45,66.0,86.84,47.44
2018,10,4,17,30,177.0,21.0,3.5,16.9,29.0,39.1,0.0
2018,10,4,17,45,88.5,10.5,3.35,16.3,14.5,10.01,0.0
2018,10,4,18,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,5,5,45,23.0,3.0,1.1,11.0,2.0,0.0,0.0
2018,10,5,6,0,46.0,6.0,1.1,11.1,4.0,0.0,0.0
2018,10,5,6,15,171.0,16.0,1.2,11.9,25.0,26.69,0.0
2018,10,5,6,30,296.0,26.0,1.3,12.7,46.0,67.48,18.92
2018,10,5,6,45,410.5,33.5,1.45,13.5,87.0,119.39,74.61
2018,10,5,7,0,525.0,41.0,1.6,14.3,128.0,182.71,128.42
2018,10,5,7,15,591.5,46.0,1.55,14.7,175.5,241.17,180.84
2018,10,5,7,30,658.0,51.0,1.5,15.1,223.0,307.53,239.37
2018,10,5,7,45,698.0,55.5,1.45,15.5,271.5,368.62,292.63
2018,10,5,8,0,738.0,60.0,1.4,15.9,320.0,432.87,346.42
2018,10,5,8,15,766.5,63.0,1.35,16.45,366.5,492.01,393.98
2018,10,5,8,30,795.0,66.0,1.3,17.0,413.0,552.26,440.37
2018,10,5,8,45,768.0,80.0,1.25,17.55,443.0,590.42,467.97
2018,10,5,9,0,741.0,94.0,1.2,18.1,473.0,623.68,490.85
2018,10,5,9,15,641.0,134.5,1.25,18.9,480.5,631.15,493.0
2018,10,5,9,30,541.0,175.0,1.3,19.7,488.0,620.29,481.82
2018,10,5,9,45,639.0,153.0,1.3,20.55,543.0,701.29,539.32
2018,10,5,10,0,737.0,131.0,1.3,21.4,598.0,780.78,590.99
2018,10,5,10,15,817.0,105.5,1.25,22.1,643.0,839.97,626.86
2018,10,5,10,30,897.0,80.0,1.2,22.8,688.0,896.08,659.88
2018,10,5,10,45,901.0,81.5,1.2,23.55,706.0,920.76,672.5
2018,10,5,11,0,905.0,83.0,1.2,24.3,724.0,942.0,683.24
2018,10,5,11,15,876.5,97.0,1.2,24.65,725.5,943.43,682.47
2018,10,5,11,30,848.0,111.0,1.2,25.0,727.0,940.35,679.24
2018,10,5,11,45,590.5,188.0,1.25,25.3,618.0,798.45,586.93
2018,10,5,12,0,333.0,265.0,1.3,25.6,509.0,617.0,459.51
2018,10,5,12,15,454.5,240.0,1.4,25.55,570.0,718.77,534.66
2018,10,5,12,30,576.0,215.0,1.5,25.5,631.0,807.46,597.09
2018,10,5,12,45,736.0,149.0,1.6,25.45,671.0,877.5,645.02
2018,10,5,13,0,896.0,83.0,1.7,25.4,711.0,925.68,677.58
2018,10,5,13,15,810.0,112.5,1.8,25.55,667.5,871.64,643.03
2018,10,5,13,30,724.0,142.0,1.9,25.7,624.0,813.74,606.28
2018,10,5,13,45,794.5,110.5,2.05,25.9,619.5,813.86,608.64
2018,10,5,14,0,865.0,79.0,2.2,26.1,615.0,804.31,603.92
2018,10,5,14,15,839.0,81.5,2.3,25.85,577.5,756.69,573.65
2018,10,5,14,30,813.0,84.0,2.4,25.6,540.0,712.91,545.76
2018,10,5,14,45,762.0,90.0,2.45,25.3,493.0,649.47,502.92
2018,10,5,15,0,711.0,96.0,2.5,25.0,446.0,589.54,459.57
2018,10,5,15,15,717.0,84.5,2.5,25.0,409.0,543.92,425.62
2018,10,5,15,30,723.0,73.0,2.5,25.0,372.0,497.67,389.85
2018,10,5,15,45,688.5,69.0,2.6,24.45,325.5,436.65,342.26
2018,10,5,16,0,654.0,65.0,2.7,23.9,279.0,378.65,295.19
2018,10,5,16,15,613.5,59.0,2.65,23.2,233.0,317.61,244.07
2018,10,5,16,30,573.0,53.0,2.6,22.5,187.0,260.18,194.29
2018,10,5,16,45,491.5,46.5,2.5,21.85,141.5,194.71,138.29
2018,10,5,17,0,410.0,40.0,2.4,21.2,96.0,138.48,90.35
2018,10,5,17,15,282.0,29.5,2.7,20.65,60.5,80.7,41.77
2018,10,5,17,30,154.0,19.0,3.0,20.1,25.0,32.63,0.0
2018,10,5,17,45,77.0,9.5,3.25,19.55,12.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.65,17.55,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,6,6,15,135.5,11.5,1.5,13.45,20.0,20.02,0.0
2018,10,6,6,30,271.0,23.0,1.8,14.3,40.0,61.2,12.43
2018,10,6,6,45,415.5,29.0,2.05,15.1,83.0,115.7,70.69
2018,10,6,7,0,560.0,35.0,2.3,15.9,126.0,184.36,127.88
2018,10,6,7,15,627.0,39.5,2.3,16.7,174.5,245.1,182.19
2018,10,6,7,30,694.0,44.0,2.3,17.5,223.0,312.93,241.9
2018,10,6,7,45,737.0,47.0,2.35,18.3,272.5,375.44,296.36
2018,10,6,8,0,780.0,50.0,2.4,19.1,322.0,439.11,349.86
2018,10,6,8,15,809.5,52.0,2.6,19.9,369.5,499.24,399.04
2018,10,6,8,30,839.0,54.0,2.8,20.7,417.0,560.51,447.34
2018,10,6,8,45,860.0,56.0,3.0,21.45,461.5,617.11,490.6
2018,10,6,9,0,881.0,58.0,3.2,22.2,506.0,673.27,531.05
2018,10,6,9,15,894.5,60.5,3.35,22.65,545.0,723.78,565.88
2018,10,6,9,30,908.0,63.0,3.5,23.1,584.0,772.53,598.97
2018,10,6,9,45,915.5,66.5,3.6,23.55,617.5,815.62,627.38
2018,10,6,10,0,923.0,70.0,3.7,24.0,651.0,855.98,653.62
2018,10,6,10,15,931.5,70.5,3.8,24.3,677.5,890.76,676.17
2018,10,6,10,30,940.0,71.0,3.9,24.6,704.0,922.47,696.55
2018,10,6,10,45,947.5,71.0,3.95,24.85,724.0,949.41,713.5
2018,10,6,11,0,955.0,71.0,4.0,25.1,744.0,972.86,728.13
2018,10,6,11,15,958.5,71.0,4.1,25.35,755.0,988.89,738.14
2018,10,6,11,30,962.0,71.0,4.2,25.6,766.0,1001.06,745.71
2018,10,6,11,45,866.5,110.5,4.35,25.8,738.0,960.31,718.21
2018,10,6,12,0,771.0,150.0,4.5,26.0,710.0,922.42,692.85
2018,10,6,12,15,817.0,130.0,4.6,26.15,720.0,941.59,706.54
2018,10,6,12,30,863.0,110.0,4.7,26.3,730.0,947.86,711.29
2018,10,6,12,45,908.5,90.0,4.85,26.45,732.0,957.51,718.97
2018,10,6,13,0,954.0,70.0,5.0,26.6,734.0,961.66,723.01
2018,10,6,13,15,947.5,69.5,5.05,26.6,712.5,936.43,706.75
2018,10,6,13,30,941.0,69.0,5.1,26.6,691.0,907.74,688.27
2018,10,6,13,45,933.5,67.5,5.2,26.65,663.0,873.75,666.18
2018,10,6,14,0,926.0,66.0,5.3,26.7,635.0,836.72,641.78
2018,10,6,14,15,913.5,64.5,5.35,26.65,599.5,792.96,612.31
2018,10,6,14,30,901.0,63.0,5.4,26.6,564.0,746.97,580.9
2018,10,6,14,45,885.0,61.5,5.45,26.55,523.5,696.56,545.8
2018,10,6,15,0,869.0,60.0,5.5,26.5,483.0,644.79,508.86
2018,10,6,15,15,847.0,58.0,5.5,26.5,438.0,587.71,464.68
2018,10,6,15,30,825.0,56.0,5.5,26.5,393.0,530.48,419.14
2018,10,6,15,45,786.5,54.5,5.4,26.05,343.5,468.12,368.68
2018,10,6,16,0,748.0,53.0,5.3,25.6,294.0,405.18,316.23
2018,10,6,16,15,691.5,50.0,4.85,24.9,243.5,336.13,257.55
2018,10,6,16,30,635.0,47.0,4.4,24.2,193.0,272.25,201.84
2018,10,6,16,45,546.5,41.5,3.95,23.55,145.0,203.26,142.56
2018,10,6,17,0,458.0,36.0,3.5,22.9,97.0,143.67,91.72
2018,10,6,17,15,319.5,27.5,3.4,22.2,61.0,83.24,39.78
2018,10,6,17,30,181.0,19.0,3.3,21.5,25.0,34.72,0.0
2018,10,6,17,45,90.5,9.5,3.2,20.85,12.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,20.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,20.05,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,19.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,19.75,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,19.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.5,19.75,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,19.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,20.05,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.4,20.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.45,20.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.55,19.9,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.6,19.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.55,19.55,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.5,19.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.5,19.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.5,18.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.4,18.45,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.25,17.75,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.2,17.15,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.15,16.3,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.05,15.9,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,7,6,15,129.0,11.5,4.05,14.65,19.5,19.59,0.0
2018,10,7,6,30,258.0,23.0,4.3,15.1,39.0,59.25,6.94
2018,10,7,6,45,401.0,31.5,4.5,15.55,82.5,115.6,70.69
2018,10,7,7,0,544.0,40.0,4.7,16.0,126.0,186.3,130.14
2018,10,7,7,15,613.0,45.0,5.0,16.65,175.0,246.42,184.53
2018,10,7,7,30,682.0,50.0,5.3,17.3,224.0,314.82,245.82
2018,10,7,7,45,725.0,54.0,5.6,17.95,273.5,377.87,302.2
2018,10,7,8,0,768.0,58.0,5.9,18.6,323.0,444.33,359.81
2018,10,7,8,15,797.0,61.0,5.95,19.25,370.5,505.15,410.94
2018,10,7,8,30,826.0,64.0,6.0,19.9,418.0,567.06,461.19
2018,10,7,8,45,845.5,67.0,6.1,20.55,462.0,620.0,503.09
2018,10,7,9,0,865.0,70.0,6.2,21.2,506.0,675.56,545.09
2018,10,7,9,15,881.0,71.0,6.2,21.7,545.0,725.37,580.26
2018,10,7,9,30,897.0,72.0,6.2,22.2,584.0,773.65,613.74
2018,10,7,9,45,908.5,74.0,6.25,22.75,617.5,817.68,643.65
2018,10,7,10,0,920.0,76.0,6.3,23.3,651.0,859.3,671.46
2018,10,7,10,15,922.0,79.0,6.25,23.7,675.5,891.22,691.96
2018,10,7,10,30,924.0,82.0,6.2,24.1,700.0,919.74,709.92
2018,10,7,10,45,917.5,86.5,6.2,24.45,714.5,938.77,721.49
2018,10,7,11,0,911.0,91.0,6.2,24.8,729.0,953.87,730.39
2018,10,7,11,15,909.0,93.5,6.15,25.15,738.0,966.97,737.7
2018,10,7,11,30,907.0,96.0,6.1,25.5,747.0,976.27,742.46
2018,10,7,11,45,898.0,100.0,6.05,25.8,746.5,976.81,741.41
2018,10,7,12,0,889.0,104.0,6.0,26.1,746.0,973.51,737.9
2018,10,7,12,15,894.5,100.5,6.0,26.4,742.5,971.75,735.92
2018,10,7,12,30,900.0,97.0,6.0,26.7,739.0,966.17,731.45
2018,10,7,12,45,910.5,90.5,5.95,26.95,730.0,957.95,725.19
2018,10,7,13,0,921.0,84.0,5.9,27.2,721.0,945.66,716.27
2018,10,7,13,15,907.5,86.0,5.9,27.3,698.0,917.65,697.24
2018,10,7,13,30,894.0,88.0,5.9,27.4,675.0,886.64,676.19
2018,10,7,13,45,870.0,91.0,5.9,27.5,642.0,845.13,647.67
2018,10,7,14,0,846.0,94.0,5.9,27.6,609.0,807.69,621.94
2018,10,7,14,15,818.0,95.5,5.85,27.65,570.5,757.58,586.78
2018,10,7,14,30,790.0,97.0,5.8,27.7,532.0,706.54,550.67
2018,10,7,14,45,782.0,91.0,5.75,27.7,495.0,660.62,518.04
2018,10,7,15,0,774.0,85.0,5.7,27.7,458.0,612.95,481.98
2018,10,7,15,15,727.5,85.5,5.7,27.7,409.0,547.57,431.39
2018,10,7,15,30,681.0,86.0,5.7,27.7,360.0,486.32,382.8
2018,10,7,15,45,656.0,78.0,5.05,27.3,315.0,427.78,334.99
2018,10,7,16,0,631.0,70.0,4.4,26.9,270.0,370.49,286.94
2018,10,7,16,15,540.5,65.0,3.95,25.9,215.5,292.37,223.05
2018,10,7,16,30,450.0,60.0,3.5,24.9,161.0,223.63,165.85
2018,10,7,16,45,462.0,47.5,3.05,23.9,128.0,185.15,129.86
2018,10,7,17,0,474.0,35.0,2.6,22.9,95.0,144.88,91.42
2018,10,7,17,15,332.0,26.0,2.6,22.2,59.0,82.19,35.71
2018,10,7,17,30,190.0,17.0,2.6,21.5,23.0,33.18,0.0
2018,10,7,17,45,95.0,8.5,2.55,20.8,11.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.45,19.75,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,19.1,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,18.55,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,17.75,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,8,6,15,135.0,11.0,2.3,14.5,19.0,19.51,0.0
2018,10,8,6,30,270.0,22.0,2.6,15.3,38.0,59.54,0.61
2018,10,8,6,45,415.5,28.5,2.9,16.05,80.0,115.24,69.12
2018,10,8,7,0,561.0,35.0,3.2,16.8,122.0,184.31,127.1
2018,10,8,7,15,628.0,39.5,3.45,17.5,170.0,244.99,181.69
2018,10,8,7,30,695.0,44.0,3.7,18.2,218.0,312.72,241.91
2018,10,8,7,45,736.5,47.0,3.95,18.9,267.0,374.5,296.62
2018,10,8,8,0,778.0,50.0,4.2,19.6,316.0,437.19,350.43
2018,10,8,8,15,805.5,52.5,4.2,20.25,362.5,496.53,399.57
2018,10,8,8,30,833.0,55.0,4.2,20.9,409.0,556.82,447.6
2018,10,8,8,45,852.0,56.5,4.2,21.6,451.5,611.09,489.28
2018,10,8,9,0,871.0,58.0,4.2,22.3,494.0,664.73,528.06
2018,10,8,9,15,884.5,59.5,4.15,22.95,532.0,713.44,560.95
2018,10,8,9,30,898.0,61.0,4.1,23.6,570.0,760.42,591.93
2018,10,8,9,45,908.5,62.5,4.05,24.2,602.5,803.0,619.29
2018,10,8,10,0,919.0,64.0,4.0,24.8,635.0,843.09,644.48
2018,10,8,10,15,926.5,64.5,4.0,25.35,660.5,876.69,665.17
2018,10,8,10,30,934.0,65.0,4.0,25.9,686.0,907.19,683.58
