Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,8,30,785.0,65.0,0.6,17.0,369.0,535.57,423.1
2018,10,18,8,45,809.0,67.5,0.4,17.6,412.0,591.38,461.94
2018,10,18,9,0,833.0,70.0,0.2,18.2,455.0,647.08,498.45
2018,10,18,9,15,850.0,72.5,0.25,19.0,493.0,692.6,527.67
2018,10,18,9,30,867.0,75.0,0.3,19.8,531.0,741.06,558.01
2018,10,18,9,45,879.5,76.5,0.35,20.65,563.0,783.16,583.35
2018,10,18,10,0,892.0,78.0,0.4,21.5,595.0,823.01,606.87
2018,10,18,10,15,902.0,79.0,0.5,22.2,621.0,857.64,628.03
2018,10,18,10,30,912.0,80.0,0.6,22.9,647.0,889.39,647.3
2018,10,18,10,45,918.0,81.0,0.7,23.6,665.0,914.51,662.31
2018,10,18,11,0,924.0,82.0,0.8,24.3,683.0,936.21,675.22
2018,10,18,11,15,927.5,82.0,0.8,25.0,693.0,950.88,681.84
2018,10,18,11,30,931.0,82.0,0.8,25.7,703.0,961.84,686.31
2018,10,18,11,45,932.0,81.5,0.85,26.35,705.0,966.09,687.88
2018,10,18,12,0,933.0,81.0,0.9,27.0,707.0,966.49,687.28
2018,10,18,12,15,931.5,80.5,0.85,27.4,701.0,960.72,681.8
2018,10,18,12,30,930.0,80.0,0.8,27.8,695.0,951.12,674.2
2018,10,18,12,45,926.0,80.0,0.75,28.15,681.5,936.09,663.56
2018,10,18,13,0,922.0,80.0,0.7,28.5,668.0,917.44,650.89
2018,10,18,13,15,916.0,79.0,0.6,28.6,647.0,892.36,634.05
2018,10,18,13,30,910.0,78.0,0.5,28.7,626.0,863.99,615.31
2018,10,18,13,45,892.5,78.5,0.45,28.75,595.0,824.9,590.92
2018,10,18,14,0,875.0,79.0,0.4,28.8,564.0,783.58,565.08
2018,10,18,14,15,870.5,75.0,0.45,28.75,532.0,744.76,542.48
2018,10,18,14,30,866.0,71.0,0.5,28.7,500.0,703.33,517.65
2018,10,18,14,45,846.5,69.0,0.6,28.6,459.5,651.83,486.01
2018,10,18,15,0,827.0,67.0,0.7,28.5,419.0,603.3,453.26
2018,10,18,15,15,786.0,66.0,0.7,28.5,371.5,538.63,406.54
2018,10,18,15,30,745.0,65.0,0.7,28.5,324.0,475.75,359.57
2018,10,18,15,45,704.0,59.5,0.75,27.65,276.0,410.15,310.24
2018,10,18,16,0,663.0,54.0,0.8,26.8,228.0,347.37,260.66
2018,10,18,16,15,581.5,50.0,0.85,25.6,179.5,276.27,203.44
2018,10,18,16,30,500.0,46.0,0.9,24.4,131.0,212.09,150.24
2018,10,18,16,45,382.0,35.0,1.0,23.15,87.5,140.49,91.88
2018,10,18,17,0,264.0,24.0,1.1,21.9,44.0,80.87,34.47
2018,10,18,17,15,155.5,14.0,1.15,21.1,23.5,32.61,0.0
2018,10,18,17,30,47.0,4.0,1.2,20.3,3.0,0.0,0.0
2018,10,18,17,45,23.5,2.0,1.25,19.5,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,18.25,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,19,6,15,79.0,8.0,1.05,11.7,10.0,0.0,0.0
2018,10,19,6,30,158.0,16.0,1.0,12.2,20.0,34.45,0.0
2018,10,19,6,45,296.0,26.0,0.95,12.65,53.5,87.19,34.44
2018,10,19,7,0,434.0,36.0,0.9,13.1,87.0,152.94,103.42
2018,10,19,7,15,520.5,42.5,0.9,13.75,132.5,213.08,156.93
2018,10,19,7,30,607.0,49.0,0.9,14.4,178.0,282.63,217.49
2018,10,19,7,45,661.0,53.0,0.9,15.05,225.5,343.47,270.58
2018,10,19,8,0,715.0,57.0,0.9,15.7,273.0,410.44,326.63
2018,10,19,8,15,750.5,60.5,0.9,16.65,319.5,471.32,375.47
2018,10,19,8,30,786.0,64.0,0.9,17.6,366.0,533.99,423.5
2018,10,19,8,45,810.5,67.0,0.85,18.55,409.0,590.63,464.54
2018,10,19,9,0,835.0,70.0,0.8,19.5,452.0,647.2,503.68
2018,10,19,9,15,852.0,72.5,0.95,20.4,490.0,692.69,534.47
2018,10,19,9,30,869.0,75.0,1.1,21.3,528.0,741.13,566.37
2018,10,19,9,45,881.0,76.0,1.2,22.25,559.5,782.22,591.97
2018,10,19,10,0,893.0,77.0,1.3,23.2,591.0,821.02,615.69
2018,10,19,10,15,901.5,78.0,1.4,24.15,616.0,854.33,635.47
2018,10,19,10,30,910.0,79.0,1.5,25.1,641.0,884.68,653.15
2018,10,19,10,45,916.0,80.0,1.55,26.1,659.0,909.68,666.47
2018,10,19,11,0,922.0,81.0,1.6,27.1,677.0,931.28,677.56
2018,10,19,11,15,925.0,81.5,1.55,27.55,687.0,945.99,684.45
2018,10,19,11,30,928.0,82.0,1.5,28.0,697.0,957.0,689.07
2018,10,19,11,45,928.5,82.0,1.5,28.5,699.0,961.32,690.16
2018,10,19,12,0,929.0,82.0,1.5,29.0,701.0,961.79,689.04
2018,10,19,12,15,926.0,82.5,1.45,29.25,695.0,955.8,684.01
2018,10,19,12,30,923.0,83.0,1.4,29.5,689.0,946.03,676.83
2018,10,19,12,45,916.5,83.5,1.35,29.7,674.5,929.4,665.64
2018,10,19,13,0,910.0,84.0,1.3,29.9,660.0,909.26,652.42
2018,10,19,13,15,903.0,83.0,1.3,30.0,638.5,883.55,636.72
2018,10,19,13,30,896.0,82.0,1.3,30.1,617.0,854.65,619.01
2018,10,19,13,45,876.5,82.5,1.25,30.15,585.5,814.35,593.34
2018,10,19,14,0,857.0,83.0,1.2,30.2,554.0,777.72,570.03
2018,10,19,14,15,852.5,78.5,1.15,30.05,522.0,738.5,545.22
2018,10,19,14,30,848.0,74.0,1.1,29.9,490.0,696.73,518.41
2018,10,19,14,45,805.0,76.0,1.05,29.75,444.5,634.62,476.39
2018,10,19,15,0,762.0,78.0,1.0,29.6,399.0,573.52,432.87
2018,10,19,15,15,732.0,73.5,1.0,29.6,354.5,514.2,389.61
2018,10,19,15,30,702.0,69.0,1.0,29.6,310.0,455.83,345.48
2018,10,19,15,45,672.0,63.0,0.85,28.65,266.0,398.77,301.14
2018,10,19,16,0,642.0,57.0,0.7,27.7,222.0,341.83,255.12
2018,10,19,16,15,559.0,52.0,0.75,26.75,174.0,269.09,196.81
2018,10,19,16,30,476.0,47.0,0.8,25.8,126.0,204.77,143.81
2018,10,19,16,45,364.0,36.0,0.9,24.85,84.5,136.32,87.95
2018,10,19,17,0,252.0,25.0,1.0,23.9,43.0,78.38,28.26
2018,10,19,17,15,152.0,16.0,1.05,23.05,24.0,33.78,0.0
2018,10,19,17,30,52.0,7.0,1.1,22.2,5.0,0.0,0.0
2018,10,19,17,45,26.0,3.5,1.15,21.35,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,20,6,15,68.0,7.5,1.15,11.25,9.0,0.0,0.0
2018,10,20,6,30,136.0,15.0,1.2,11.8,18.0,30.75,0.0
2018,10,20,6,45,268.5,25.5,1.25,12.35,50.0,81.08,27.18
2018,10,20,7,0,401.0,36.0,1.3,12.9,82.0,144.71,97.63
2018,10,20,7,15,490.0,43.5,1.3,13.5,127.0,204.63,151.1
2018,10,20,7,30,579.0,51.0,1.3,14.1,172.0,274.32,212.01
2018,10,20,7,45,635.5,55.5,1.35,14.75,219.0,336.46,266.57
2018,10,20,8,0,692.0,60.0,1.4,15.4,266.0,402.15,322.38
2018,10,20,8,15,729.0,64.0,1.25,16.25,312.5,463.15,371.54
2018,10,20,8,30,766.0,68.0,1.1,17.1,359.0,526.12,419.69
2018,10,20,8,45,792.5,70.5,0.9,18.0,401.5,582.43,459.88
2018,10,20,9,0,819.0,73.0,0.7,18.9,444.0,638.87,497.72
2018,10,20,9,15,837.5,75.0,0.6,20.0,482.0,688.86,528.5
2018,10,20,9,30,856.0,77.0,0.5,21.1,520.0,732.37,552.9
2018,10,20,9,45,870.5,78.0,0.4,22.25,552.0,774.86,575.63
2018,10,20,10,0,885.0,79.0,0.3,23.4,584.0,815.26,596.15
2018,10,20,10,15,894.0,80.0,0.4,24.3,609.0,848.69,615.84
2018,10,20,10,30,903.0,81.0,0.5,25.2,634.0,879.21,633.69
2018,10,20,10,45,909.5,81.5,0.6,26.1,652.0,903.84,647.79
2018,10,20,11,0,916.0,82.0,0.7,27.0,670.0,925.11,659.84
2018,10,20,11,15,920.5,82.0,0.8,27.85,680.5,940.46,668.37
2018,10,20,11,30,925.0,82.0,0.9,28.7,691.0,952.15,674.74
2018,10,20,11,45,927.0,82.0,1.05,29.5,693.5,957.79,678.46
2018,10,20,12,0,929.0,82.0,1.2,30.3,696.0,959.6,679.86
2018,10,20,12,15,927.0,82.0,1.3,30.55,690.0,953.9,677.32
2018,10,20,12,30,925.0,82.0,1.4,30.8,684.0,944.42,672.54
2018,10,20,12,45,921.0,81.0,1.45,31.05,670.0,928.22,662.92
2018,10,20,13,0,917.0,80.0,1.5,31.3,656.0,908.42,651.14
2018,10,20,13,15,910.0,79.5,1.6,31.35,635.0,883.16,637.0
2018,10,20,13,30,903.0,79.0,1.7,31.4,614.0,854.7,620.65
2018,10,20,13,45,830.5,94.5,1.8,31.4,568.5,795.16,583.65
2018,10,20,14,0,758.0,110.0,1.9,31.4,523.0,732.86,544.11
2018,10,20,14,15,775.5,97.5,1.95,31.2,496.5,701.1,524.76
2018,10,20,14,30,793.0,85.0,2.0,31.0,470.0,668.69,504.4
2018,10,20,14,45,802.5,76.0,2.05,30.85,437.5,630.93,478.88
2018,10,20,15,0,812.0,67.0,2.1,30.7,405.0,589.88,449.6
2018,10,20,15,15,782.5,64.0,2.1,30.7,360.5,530.42,405.07
2018,10,20,15,30,753.0,61.0,2.1,30.7,316.0,471.72,359.71
2018,10,20,15,45,711.5,57.0,1.8,29.35,269.0,407.44,309.58
2018,10,20,16,0,670.0,53.0,1.5,28.0,222.0,345.96,259.67
2018,10,20,16,15,591.0,48.5,1.45,26.55,174.0,275.39,202.15
2018,10,20,16,30,512.0,44.0,1.4,25.1,126.0,211.34,148.54
2018,10,20,16,45,396.0,35.0,1.35,23.6,85.0,142.2,91.25
2018,10,20,17,0,280.0,26.0,1.3,22.1,44.0,83.01,23.36
2018,10,20,17,15,164.5,16.0,1.4,21.35,24.0,35.01,0.0
2018,10,20,17,30,49.0,6.0,1.5,20.6,4.0,0.0,0.0
2018,10,20,17,45,24.5,3.0,1.6,19.85,2.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.45,17.6,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,21,6,15,76.5,7.5,1.25,10.3,9.0,0.0,0.0
2018,10,21,6,30,153.0,15.0,1.4,10.9,18.0,32.73,0.0
2018,10,21,6,45,293.0,24.5,1.5,11.5,50.0,83.89,21.87
2018,10,21,7,0,433.0,34.0,1.6,12.1,82.0,150.11,100.55
2018,10,21,7,15,447.5,42.5,1.7,12.85,114.0,190.51,141.01
2018,10,21,7,30,462.0,51.0,1.8,13.6,146.0,232.14,180.6
2018,10,21,7,45,369.0,76.0,1.95,14.3,164.0,245.57,196.91
2018,10,21,8,0,276.0,101.0,2.1,15.0,182.0,243.47,197.99
2018,10,21,8,15,312.5,115.5,2.05,15.65,221.5,293.05,239.52
2018,10,21,8,30,349.0,130.0,2.0,16.3,261.0,354.63,289.2
2018,10,21,8,45,407.0,137.0,1.9,16.95,307.0,415.78,337.41
2018,10,21,9,0,465.0,144.0,1.8,17.6,353.0,481.11,387.4
2018,10,21,9,15,585.5,129.5,1.75,18.35,415.0,574.88,458.24
2018,10,21,9,30,706.0,115.0,1.7,19.1,477.0,671.79,528.7
2018,10,21,9,45,791.5,98.5,1.6,19.85,528.0,741.59,574.31
2018,10,21,10,0,877.0,82.0,1.5,20.6,579.0,810.68,617.95
2018,10,21,10,15,886.0,83.5,1.5,21.2,604.0,844.39,637.74
2018,10,21,10,30,895.0,85.0,1.5,21.8,629.0,875.23,655.75
2018,10,21,10,45,900.5,86.0,1.45,22.45,646.5,899.34,668.38
2018,10,21,11,0,906.0,87.0,1.4,23.1,664.0,920.09,678.75
2018,10,21,11,15,909.5,87.0,1.45,23.7,674.0,934.35,686.45
2018,10,21,11,30,913.0,87.0,1.5,24.3,684.0,944.98,691.96
2018,10,21,11,45,913.5,87.5,1.55,24.9,686.0,949.73,693.83
2018,10,21,12,0,914.0,88.0,1.6,25.5,688.0,950.71,693.46
2018,10,21,12,15,911.0,88.5,1.7,25.9,682.0,944.72,689.95
2018,10,21,12,30,908.0,89.0,1.8,26.3,676.0,935.01,684.18
2018,10,21,12,45,901.5,89.0,1.95,26.7,661.5,917.95,674.23
2018,10,21,13,0,895.0,89.0,2.1,27.1,647.0,897.44,662.0
2018,10,21,13,15,887.5,88.0,2.25,27.35,625.5,871.6,646.49
2018,10,21,13,30,880.0,87.0,2.4,27.6,604.0,842.67,628.75
2018,10,21,13,45,868.5,85.0,2.6,27.85,575.0,806.41,606.11
2018,10,21,14,0,857.0,83.0,2.8,28.1,546.0,773.39,585.32
2018,10,21,14,15,841.5,81.0,2.95,27.85,511.0,729.02,556.99
2018,10,21,14,30,826.0,79.0,3.1,27.6,476.0,682.91,526.83
2018,10,21,14,45,804.0,76.0,3.25,27.4,435.5,629.92,489.73
2018,10,21,15,0,782.0,73.0,3.4,27.2,395.0,576.36,450.21
2018,10,21,15,15,750.5,69.5,3.4,27.2,350.5,516.61,403.97
2018,10,21,15,30,719.0,66.0,3.4,27.2,306.0,457.89,357.09
2018,10,21,15,45,673.5,61.0,3.55,25.85,259.0,394.07,306.65
2018,10,21,16,0,628.0,56.0,3.7,24.5,212.0,332.06,255.47
2018,10,21,16,15,525.0,52.0,3.7,23.25,163.0,254.58,191.01
2018,10,21,16,30,422.0,48.0,3.7,22.0,114.0,187.62,134.51
2018,10,21,16,45,290.5,35.5,3.7,20.75,73.5,116.83,75.74
2018,10,21,17,0,159.0,23.0,3.7,19.5,33.0,57.34,8.68
2018,10,21,17,15,79.5,11.5,3.75,18.55,16.5,20.37,0.0
2018,10,21,17,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,22,6,15,49.0,6.0,1.7,10.45,6.5,0.0,0.0
2018,10,22,6,30,98.0,12.0,1.9,11.1,13.0,23.19,0.0
2018,10,22,6,45,259.0,22.5,2.15,11.75,46.0,75.32,11.96
2018,10,22,7,0,420.0,33.0,2.4,12.4,79.0,145.69,96.76
2018,10,22,7,15,512.5,40.0,2.55,13.0,124.0,206.78,152.5
2018,10,22,7,30,605.0,47.0,2.7,13.6,169.0,276.34,214.4
2018,10,22,7,45,660.5,51.0,2.85,14.25,216.0,338.89,270.61
2018,10,22,8,0,716.0,55.0,3.0,14.9,263.0,406.11,329.13
2018,10,22,8,15,752.5,58.0,3.0,15.45,309.0,466.63,380.46
2018,10,22,8,30,789.0,61.0,3.0,16.0,355.0,528.99,431.37
2018,10,22,8,45,814.5,64.0,3.0,16.6,398.0,586.03,476.25
2018,10,22,9,0,840.0,67.0,3.0,17.2,441.0,643.08,519.6
2018,10,22,9,15,856.5,69.0,3.0,17.75,478.5,687.51,550.93
2018,10,22,9,30,873.0,71.0,3.0,18.3,516.0,734.85,583.22
2018,10,22,9,45,884.0,73.5,3.0,18.9,547.5,776.8,610.86
2018,10,22,10,0,895.0,76.0,3.0,19.5,579.0,816.39,636.4
2018,10,22,10,15,905.5,76.5,3.0,20.1,604.5,850.57,657.78
2018,10,22,10,30,916.0,77.0,3.0,20.7,630.0,881.89,676.97
2018,10,22,10,45,922.0,78.0,3.05,21.25,648.0,906.79,692.09
2018,10,22,11,0,928.0,79.0,3.1,21.8,666.0,928.26,704.88
2018,10,22,11,15,931.0,79.5,3.2,22.2,676.0,942.87,713.83
2018,10,22,11,30,934.0,80.0,3.3,22.6,686.0,953.75,720.4
2018,10,22,11,45,935.0,80.0,3.4,23.0,688.0,958.4,722.9
2018,10,22,12,0,936.0,80.0,3.5,23.4,690.0,959.21,722.98
2018,10,22,12,15,934.5,79.5,3.55,23.65,684.0,953.28,718.74
2018,10,22,12,30,933.0,79.0,3.6,23.9,678.0,943.54,712.11
2018,10,22,12,45,928.5,78.0,3.7,24.1,663.5,926.76,701.27
2018,10,22,13,0,924.0,77.0,3.8,24.3,649.0,906.39,688.05
2018,10,22,13,15,915.5,76.0,3.9,24.25,626.5,879.11,670.75
2018,10,22,13,30,907.0,75.0,4.0,24.2,604.0,848.69,651.17
2018,10,22,13,45,896.5,74.0,4.1,24.15,575.5,813.71,628.22
2018,10,22,14,0,886.0,73.0,4.2,24.1,547.0,776.09,603.17
2018,10,22,14,15,871.0,71.0,4.35,23.7,512.0,731.56,573.72
2018,10,22,14,30,856.0,69.0,4.5,23.3,477.0,685.23,542.53
2018,10,22,14,45,834.5,66.5,4.6,22.95,436.0,636.82,508.08
2018,10,22,15,0,813.0,64.0,4.7,22.6,395.0,582.98,467.1
2018,10,22,15,15,782.5,61.5,4.7,22.6,350.5,523.72,419.63
2018,10,22,15,30,752.0,59.0,4.7,22.6,306.0,465.32,371.4
2018,10,22,15,45,706.5,55.0,4.8,21.2,259.0,399.54,317.78
2018,10,22,16,0,661.0,51.0,4.9,19.8,212.0,336.99,264.52
2018,10,22,16,15,575.5,46.5,4.75,18.9,164.0,265.17,202.03
2018,10,22,16,30,490.0,42.0,4.6,18.0,116.0,200.6,145.06
2018,10,22,16,45,349.0,32.0,4.45,17.1,75.0,126.58,81.59
2018,10,22,17,0,208.0,22.0,4.3,16.2,34.0,64.45,0.12
2018,10,22,17,15,104.0,11.0,4.15,15.6,17.0,22.63,0.0
2018,10,22,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,23,6,15,47.0,5.5,1.45,10.2,6.0,0.0,0.0
2018,10,23,6,30,94.0,11.0,1.5,10.9,12.0,21.7,0.0
2018,10,23,6,45,250.5,22.0,1.6,11.55,44.0,72.69,2.4
2018,10,23,7,0,407.0,33.0,1.7,12.2,76.0,142.27,93.61
2018,10,23,7,15,498.5,39.5,1.9,12.9,119.5,201.66,148.17
2018,10,23,7,30,590.0,46.0,2.1,13.6,163.0,271.02,209.63
2018,10,23,7,45,588.5,56.5,2.3,14.35,199.0,316.35,252.2
2018,10,23,8,0,587.0,67.0,2.5,15.1,235.0,360.49,292.0
2018,10,23,8,15,458.0,96.0,2.5,15.55,240.5,354.06,289.27
2018,10,23,8,30,329.0,125.0,2.5,16.0,246.0,328.18,268.88
2018,10,23,8,45,304.5,149.5,2.5,16.4,272.0,356.6,291.53
2018,10,23,9,0,280.0,174.0,2.5,16.8,298.0,382.05,310.75
2018,10,23,9,15,340.0,180.0,2.6,17.1,343.0,442.46,358.74
2018,10,23,9,30,400.0,186.0,2.7,17.4,388.0,517.91,416.99
2018,10,23,9,45,418.5,194.0,2.8,17.7,417.0,556.19,445.43
2018,10,23,10,0,437.0,202.0,2.9,18.0,446.0,594.18,473.46
2018,10,23,10,15,317.0,230.5,3.05,18.2,411.5,527.08,419.77
2018,10,23,10,30,197.0,259.0,3.2,18.4,377.0,452.18,359.56
2018,10,23,10,45,207.5,273.0,3.35,18.65,400.5,481.38,381.89
2018,10,23,11,0,218.0,287.0,3.5,18.9,424.0,510.23,403.35
2018,10,23,11,15,304.5,270.0,3.6,18.85,464.5,585.22,462.09
2018,10,23,11,30,391.0,253.0,3.7,18.8,505.0,646.94,510.24
2018,10,23,11,45,424.0,247.0,3.75,18.75,521.0,685.89,539.3
2018,10,23,12,0,457.0,241.0,3.8,18.7,537.0,709.37,557.38
2018,10,23,12,15,376.0,240.0,3.8,18.65,482.0,618.09,488.76
2018,10,23,12,30,295.0,239.0,3.8,18.6,427.0,540.62,429.47
2018,10,23,12,45,453.5,202.5,3.85,18.6,484.5,650.62,516.78
2018,10,23,13,0,612.0,166.0,3.9,18.6,542.0,745.64,590.15
2018,10,23,13,15,663.0,147.5,3.75,18.85,542.0,755.32,596.16
2018,10,23,13,30,714.0,129.0,3.6,19.1,542.0,759.66,598.9
2018,10,23,13,45,681.0,130.5,3.45,19.35,509.0,714.11,565.25
2018,10,23,14,0,648.0,132.0,3.3,19.6,476.0,667.83,530.87
2018,10,23,14,15,479.0,157.5,3.1,19.7,402.5,543.08,434.19
2018,10,23,14,30,310.0,183.0,2.9,19.8,329.0,424.08,340.15
2018,10,23,14,45,457.0,138.0,2.75,19.95,332.5,466.49,375.46
2018,10,23,15,0,604.0,93.0,2.6,20.1,336.0,489.03,393.31
2018,10,23,15,15,676.5,76.0,2.6,20.1,319.0,480.71,385.64
2018,10,23,15,30,749.0,59.0,2.6,20.1,302.0,462.02,368.64
2018,10,23,15,45,705.5,54.5,2.45,19.65,255.0,396.89,314.12
2018,10,23,16,0,662.0,50.0,2.3,19.2,208.0,334.8,260.51
2018,10,23,16,15,542.0,47.5,2.05,18.2,157.5,253.39,191.74
2018,10,23,16,30,422.0,45.0,1.8,17.2,107.0,182.8,131.7
2018,10,23,16,45,280.0,32.5,1.55,16.15,67.0,110.33,70.26
2018,10,23,17,0,138.0,20.0,1.3,15.1,27.0,49.06,0.0
2018,10,23,17,15,69.0,10.0,1.4,14.65,13.5,17.48,0.0
2018,10,23,17,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,6,15,22.5,4.5,1.15,10.5,4.5,0.0,0.0
2018,10,24,6,30,45.0,9.0,1.1,11.0,9.0,13.92,0.0
2018,10,24,6,45,175.5,22.0,1.05,11.45,37.5,58.66,0.0
2018,10,24,7,0,306.0,35.0,1.0,11.9,66.0,119.92,78.61
2018,10,24,7,15,439.0,40.0,1.2,12.7,111.0,184.22,135.1
2018,10,24,7,30,572.0,45.0,1.4,13.5,156.0,262.95,202.61
2018,10,24,7,45,592.0,52.5,1.6,14.35,194.5,312.58,248.07
2018,10,24,8,0,612.0,60.0,1.8,15.2,233.0,363.37,292.91
2018,10,24,8,15,647.5,67.0,1.7,15.85,278.0,422.43,342.0
2018,10,24,8,30,683.0,74.0,1.6,16.5,323.0,483.59,390.62
2018,10,24,8,45,754.0,67.5,1.5,17.15,372.5,550.61,442.22
2018,10,24,9,0,825.0,61.0,1.4,17.8,422.0,618.94,492.83
2018,10,24,9,15,842.0,63.0,1.4,18.55,458.5,667.22,525.41
2018,10,24,9,30,859.0,65.0,1.4,19.3,495.0,714.17,555.94
2018,10,24,9,45,870.0,66.5,1.35,20.05,525.5,754.26,580.45
2018,10,24,10,0,881.0,68.0,1.3,20.8,556.0,792.04,602.86
2018,10,24,10,15,888.5,69.0,1.4,21.4,579.5,823.77,622.89
2018,10,24,10,30,896.0,70.0,1.5,22.0,603.0,852.55,640.87
2018,10,24,10,45,900.5,71.0,1.55,22.65,619.5,875.6,654.24
2018,10,24,11,0,905.0,72.0,1.6,23.3,636.0,895.27,665.42
2018,10,24,11,15,907.0,72.0,1.7,23.8,645.0,907.98,673.06
2018,10,24,11,30,909.0,72.0,1.8,24.3,654.0,917.05,678.47
2018,10,24,11,45,908.5,72.0,1.9,24.75,655.0,920.15,680.21
2018,10,24,12,0,908.0,72.0,2.0,25.2,656.0,919.52,679.66
2018,10,24,12,15,905.5,72.0,2.15,25.55,649.5,913.35,676.35
2018,10,24,12,30,903.0,72.0,2.3,25.9,643.0,903.52,670.68
2018,10,24,12,45,898.0,71.5,2.4,26.25,629.0,887.25,660.32
2018,10,24,13,0,893.0,71.0,2.5,26.6,615.0,867.54,647.73
2018,10,24,13,15,833.0,87.5,2.55,26.6,581.0,824.83,619.99
2018,10,24,13,30,773.0,104.0,2.6,26.6,547.0,774.04,586.5
2018,10,24,13,45,667.5,128.0,2.65,26.65,497.0,698.85,535.17
2018,10,24,14,0,562.0,152.0,2.7,26.7,447.0,617.06,476.35
2018,10,24,14,15,491.0,155.0,2.65,26.45,400.5,548.0,425.91
2018,10,24,14,30,420.0,158.0,2.6,26.2,354.0,482.29,376.82
2018,10,24,14,45,343.0,155.0,2.6,25.95,306.0,400.04,314.55
2018,10,24,15,0,266.0,152.0,2.6,25.7,258.0,334.72,263.77
2018,10,24,15,15,431.5,111.5,2.6,25.7,260.0,377.68,298.04
2018,10,24,15,30,597.0,71.0,2.6,25.7,262.0,398.2,312.38
2018,10,24,15,45,612.5,59.5,2.45,24.9,228.5,359.97,279.88
2018,10,24,16,0,628.0,48.0,2.3,24.1,195.0,317.44,242.38
2018,10,24,16,15,557.0,42.5,2.15,23.2,150.5,250.29,185.16
2018,10,24,16,30,486.0,37.0,2.0,22.3,106.0,192.13,134.39
2018,10,24,16,45,351.0,28.5,1.85,21.4,68.5,122.2,74.0
2018,10,24,17,0,216.0,20.0,1.7,20.5,31.0,62.06,0.0
2018,10,24,17,15,108.0,10.0,1.95,19.9,15.5,21.8,0.0
2018,10,24,17,30,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,18.7,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,25,6,15,41.0,4.5,1.15,12.3,5.0,0.0,0.0
2018,10,25,6,30,82.0,9.0,1.2,12.7,10.0,18.27,0.0
2018,10,25,6,45,204.5,20.5,1.2,13.1,37.0,61.92,0.0
2018,10,25,7,0,327.0,32.0,1.2,13.5,64.0,121.78,77.83
2018,10,25,7,15,382.5,42.0,1.35,14.15,100.0,169.31,123.53
2018,10,25,7,30,438.0,52.0,1.5,14.8,136.0,222.99,171.65
2018,10,25,7,45,420.5,68.0,1.65,15.4,166.0,256.35,203.56
2018,10,25,8,0,403.0,84.0,1.8,16.0,196.0,289.71,233.83
2018,10,25,8,15,378.5,103.5,1.85,16.9,223.0,320.76,260.2
2018,10,25,8,30,354.0,123.0,1.9,17.8,250.0,348.41,282.45
2018,10,25,8,45,443.0,124.0,1.95,18.7,302.5,421.36,340.34
2018,10,25,9,0,532.0,125.0,2.0,19.6,355.0,501.06,401.59
2018,10,25,9,15,690.5,97.5,2.15,20.55,423.5,608.22,483.06
2018,10,25,9,30,849.0,70.0,2.3,21.5,492.0,711.24,556.5
2018,10,25,9,45,866.0,70.0,2.4,22.5,523.5,753.7,583.32
2018,10,25,10,0,883.0,70.0,2.5,23.5,555.0,794.26,608.83
2018,10,25,10,15,892.5,70.5,2.55,24.15,579.5,827.01,629.07
2018,10,25,10,30,902.0,71.0,2.6,24.8,604.0,856.92,647.23
2018,10,25,10,45,908.0,72.0,2.65,25.45,621.5,881.33,661.57
2018,10,25,11,0,914.0,73.0,2.7,26.1,639.0,902.39,673.66
2018,10,25,11,15,917.5,73.0,2.7,26.55,648.5,916.5,681.29
2018,10,25,11,30,921.0,73.0,2.7,27.0,658.0,926.98,686.63
2018,10,25,11,45,922.5,72.5,2.7,27.4,660.0,931.31,688.18
2018,10,25,12,0,924.0,72.0,2.7,27.8,662.0,931.86,687.42
2018,10,25,12,15,922.0,72.0,2.7,28.1,656.0,926.05,682.92
2018,10,25,12,30,920.0,72.0,2.7,28.4,650.0,916.51,676.16
2018,10,25,12,45,915.0,72.0,2.7,28.65,636.0,900.64,665.49
2018,10,25,13,0,910.0,72.0,2.7,28.9,622.0,881.26,652.64
2018,10,25,13,15,904.0,71.0,2.65,29.0,601.5,856.44,636.27
2018,10,25,13,30,898.0,70.0,2.6,29.1,581.0,828.42,617.81
2018,10,25,13,45,888.0,69.0,2.6,29.25,553.0,794.19,595.32
2018,10,25,14,0,878.0,68.0,2.6,29.4,525.0,757.34,570.93
2018,10,25,14,15,863.0,66.0,2.6,29.3,490.5,713.26,541.81
2018,10,25,14,30,848.0,64.0,2.6,29.2,456.0,667.41,511.05
2018,10,25,14,45,827.5,62.5,2.6,29.1,417.0,617.12,475.68
2018,10,25,15,0,807.0,61.0,2.6,29.0,378.0,569.98,440.32
2018,10,25,15,15,776.0,57.5,2.6,29.0,333.5,509.9,394.19
2018,10,25,15,30,745.0,54.0,2.6,29.0,289.0,450.8,347.32
2018,10,25,15,45,699.5,50.5,2.1,27.8,243.0,386.47,295.43
2018,10,25,16,0,654.0,47.0,1.6,26.6,197.0,325.39,244.32
2018,10,25,16,15,578.5,42.0,1.6,25.25,152.0,255.97,186.72
2018,10,25,16,30,503.0,37.0,1.6,23.9,107.0,196.1,135.4
2018,10,25,16,45,361.0,28.5,1.55,22.5,68.5,123.88,72.74
2018,10,25,17,0,219.0,20.0,1.5,21.1,30.0,61.62,0.0
2018,10,25,17,15,109.5,10.0,1.7,20.5,15.0,21.82,0.0
2018,10,25,17,30,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.1,19.35,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,18.3,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,17.35,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,26,6,15,45.0,5.0,1.15,11.55,5.0,0.0,0.0
2018,10,26,6,30,90.0,10.0,1.2,12.1,10.0,20.11,0.0
2018,10,26,6,45,243.5,20.0,1.2,12.6,38.5,67.65,0.0
2018,10,26,7,0,397.0,30.0,1.2,13.1,67.0,135.91,84.99
2018,10,26,7,15,461.0,38.0,1.25,13.8,105.5,187.67,135.96
2018,10,26,7,30,525.0,46.0,1.3,14.5,144.0,246.41,188.68
2018,10,26,7,45,577.0,51.5,1.3,15.15,187.0,303.96,239.73
2018,10,26,8,0,629.0,57.0,1.3,15.8,230.0,366.13,292.96
2018,10,26,8,15,557.0,79.5,1.15,16.7,252.5,388.53,312.27
2018,10,26,8,30,485.0,102.0,1.0,17.6,275.0,397.81,319.52
2018,10,26,8,45,442.5,126.0,0.85,18.45,298.5,422.73,337.4
2018,10,26,9,0,400.0,150.0,0.7,19.3,322.0,442.39,349.84
2018,10,26,9,15,438.5,156.5,0.65,20.1,360.0,493.86,387.04
2018,10,26,9,30,477.0,163.0,0.6,20.9,398.0,546.96,423.87
2018,10,26,9,45,561.5,150.0,0.5,21.7,443.5,614.24,470.03
2018,10,26,10,0,646.0,137.0,0.4,22.5,489.0,691.2,520.45
2018,10,26,10,15,587.0,162.5,0.35,23.2,493.0,689.39,514.42
2018,10,26,10,30,528.0,188.0,0.3,23.9,497.0,677.74,502.79
2018,10,26,10,45,605.0,168.5,0.25,24.6,532.5,739.29,543.02
2018,10,26,11,0,682.0,149.0,0.2,25.3,568.0,796.04,576.44
2018,10,26,11,15,680.0,152.0,0.25,25.85,575.5,806.29,581.33
2018,10,26,11,30,678.0,155.0,0.3,26.4,583.0,813.58,585.18
2018,10,26,11,45,678.5,155.5,0.4,26.95,584.5,817.36,587.87
2018,10,26,12,0,679.0,156.0,0.5,27.5,586.0,818.2,588.86
2018,10,26,12,15,663.0,159.5,0.6,27.85,576.0,804.58,581.15
2018,10,26,12,30,647.0,163.0,0.7,28.2,566.0,788.23,571.83
2018,10,26,12,45,667.0,152.0,0.85,28.6,559.5,784.96,571.63
2018,10,26,13,0,687.0,141.0,1.0,29.0,553.0,778.19,568.89
2018,10,26,13,15,726.0,123.0,1.05,29.25,545.0,775.64,568.02
2018,10,26,13,30,765.0,105.0,1.1,29.5,537.0,764.79,561.7
2018,10,26,13,45,789.5,93.5,1.15,29.7,519.5,749.09,552.4
2018,10,26,14,0,814.0,82.0,1.2,29.9,502.0,728.85,540.09
2018,10,26,14,15,772.5,83.5,1.2,29.85,460.5,671.46,502.4
2018,10,26,14,30,731.0,85.0,1.2,29.8,419.0,614.34,464.0
2018,10,26,14,45,722.0,78.0,1.2,29.7,383.5,569.47,432.54
2018,10,26,15,0,713.0,71.0,1.2,29.6,348.0,523.19,398.92
2018,10,26,15,15,680.5,69.0,1.2,29.6,308.0,470.2,358.84
2018,10,26,15,30,648.0,67.0,1.2,29.6,268.0,416.8,317.18
2018,10,26,15,45,578.5,63.0,0.9,28.6,221.0,346.01,261.45
2018,10,26,16,0,509.0,59.0,0.6,27.6,174.0,281.24,209.02
2018,10,26,16,15,456.0,49.5,0.6,26.9,134.0,222.81,160.72
2018,10,26,16,30,403.0,40.0,0.6,26.2,94.0,169.79,115.53
2018,10,26,16,45,289.0,30.0,0.6,25.5,60.5,108.35,60.94
2018,10,26,17,0,175.0,20.0,0.6,24.8,27.0,48.26,0.0
2018,10,26,17,15,87.5,10.0,0.7,24.15,13.5,9.53,0.0
2018,10,26,17,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,18.85,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,27,6,15,7.0,3.0,1.35,13.05,3.0,0.0,0.0
2018,10,27,6,30,14.0,6.0,1.5,13.5,6.0,7.36,0.0
2018,10,27,6,45,66.0,19.5,1.65,14.0,25.0,33.91,0.0
2018,10,27,7,0,118.0,33.0,1.8,14.5,44.0,69.15,42.4
2018,10,27,7,15,210.5,46.5,1.9,15.1,80.0,122.29,89.21
2018,10,27,7,30,303.0,60.0,2.0,15.7,116.0,181.92,140.02
2018,10,27,7,45,365.5,69.5,2.1,16.3,155.5,235.1,186.33
2018,10,27,8,0,428.0,79.0,2.2,16.9,195.0,294.62,237.23
2018,10,27,8,15,456.5,90.5,2.1,17.7,234.0,344.95,279.2
2018,10,27,8,30,485.0,102.0,2.0,18.5,273.0,397.17,321.16
2018,10,27,8,45,480.0,117.0,1.9,19.3,303.5,434.67,349.88
2018,10,27,9,0,475.0,132.0,1.8,20.1,334.0,470.4,376.1
2018,10,27,9,15,461.0,150.0,1.75,20.85,360.0,501.47,397.88
2018,10,27,9,30,447.0,168.0,1.7,21.6,386.0,529.94,416.98
2018,10,27,9,45,532.5,156.0,1.7,22.35,432.0,598.0,466.87
2018,10,27,10,0,618.0,144.0,1.7,23.1,478.0,675.41,521.58
2018,10,27,10,15,587.0,161.0,1.75,23.75,489.5,686.56,526.64
2018,10,27,10,30,556.0,178.0,1.8,24.4,501.0,688.99,526.18
2018,10,27,10,45,597.0,170.0,1.85,25.0,526.0,732.66,556.12
2018,10,27,11,0,638.0,162.0,1.9,25.6,551.0,770.33,580.58
2018,10,27,11,15,585.0,183.5,1.9,26.25,544.5,754.54,567.04
2018,10,27,11,30,532.0,205.0,1.9,26.9,538.0,730.95,548.11
2018,10,27,11,45,556.0,197.0,1.95,27.6,546.0,745.69,557.81
2018,10,27,12,0,580.0,189.0,2.0,28.3,554.0,758.04,565.53
2018,10,27,12,15,642.5,166.5,2.05,28.55,567.0,792.35,589.11
2018,10,27,12,30,705.0,144.0,2.1,28.8,580.0,816.92,605.45
2018,10,27,12,45,744.0,127.0,2.15,29.1,578.0,822.19,608.87
2018,10,27,13,0,783.0,110.0,2.2,29.4,576.0,819.22,607.07
2018,10,27,13,15,667.5,138.5,2.3,29.4,526.0,742.57,556.34
2018,10,27,13,30,552.0,167.0,2.4,29.4,476.0,657.26,497.48
2018,10,27,13,45,570.5,151.5,2.5,29.4,456.5,643.39,489.57
2018,10,27,14,0,589.0,136.0,2.6,29.4,437.0,621.26,475.18
2018,10,27,14,15,638.5,115.0,2.75,29.15,421.5,611.89,470.76
2018,10,27,14,30,688.0,94.0,2.9,28.9,406.0,596.2,461.2
2018,10,27,14,45,628.0,96.5,3.0,28.65,361.5,531.0,413.0
2018,10,27,15,0,568.0,99.0,3.1,28.4,317.0,468.64,365.89
2018,10,27,15,15,592.5,82.0,3.1,28.4,285.5,435.17,339.61
2018,10,27,15,30,617.0,65.0,3.1,28.4,254.0,397.55,308.71
2018,10,27,15,45,588.5,57.5,3.2,27.1,214.0,343.07,264.83
2018,10,27,16,0,560.0,50.0,3.3,25.8,174.0,290.44,220.51
2018,10,27,16,15,440.0,46.0,3.3,24.75,129.0,212.76,156.34
2018,10,27,16,30,320.0,42.0,3.3,23.7,84.0,147.49,102.19
2018,10,27,16,45,203.5,29.0,3.25,22.65,51.5,86.53,47.34
2018,10,27,17,0,87.0,16.0,3.2,21.6,19.0,29.62,0.0
2018,10,27,17,15,43.5,8.0,3.35,20.85,9.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,20.1,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.7,19.35,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.9,18.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.8,18.2,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.65,17.4,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.5,16.85,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,16.55,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,16.35,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
