Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,5,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,6,15,31.0,4.0,2.65,13.85,4.0,0.0,0.0
2018,10,28,6,30,62.0,8.0,2.9,14.3,8.0,7.63,0.0
2018,10,28,6,45,212.5,18.5,3.1,14.7,34.5,54.17,0.0
2018,10,28,7,0,363.0,29.0,3.3,15.1,61.0,126.28,74.77
2018,10,28,7,15,453.5,36.0,3.45,15.85,101.0,182.37,130.7
2018,10,28,7,30,544.0,43.0,3.6,16.6,141.0,248.41,189.23
2018,10,28,7,45,621.0,45.5,3.7,17.3,188.0,311.77,245.54
2018,10,28,8,0,698.0,48.0,3.8,18.0,235.0,383.97,307.89
2018,10,28,8,15,735.0,51.5,3.85,18.65,279.5,443.52,358.7
2018,10,28,8,30,772.0,55.0,3.9,19.3,324.0,505.04,409.27
2018,10,28,8,45,797.5,57.0,3.95,19.95,365.0,555.42,449.63
2018,10,28,9,0,823.0,59.0,4.0,20.6,406.0,609.35,491.29
2018,10,28,9,15,837.5,62.0,4.0,21.15,441.5,656.64,525.5
2018,10,28,9,30,852.0,65.0,4.0,21.7,477.0,702.42,557.12
2018,10,28,9,45,860.0,67.5,4.0,22.2,506.5,740.86,582.93
2018,10,28,10,0,868.0,70.0,4.0,22.7,536.0,776.84,606.63
2018,10,28,10,15,876.5,71.0,4.0,23.1,559.5,808.74,627.39
2018,10,28,10,30,885.0,72.0,4.0,23.5,583.0,837.81,646.0
2018,10,28,10,45,890.5,73.0,4.05,23.85,600.0,861.27,660.96
2018,10,28,11,0,896.0,74.0,4.1,24.2,617.0,881.44,673.65
2018,10,28,11,15,898.0,74.0,4.15,24.4,625.5,893.87,681.44
2018,10,28,11,30,900.0,74.0,4.2,24.6,634.0,902.72,686.91
2018,10,28,11,45,900.0,74.5,4.25,24.8,635.5,906.73,689.19
2018,10,28,12,0,900.0,75.0,4.3,25.0,637.0,907.06,689.12
2018,10,28,12,15,893.5,76.0,4.35,25.05,629.5,898.5,683.45
2018,10,28,12,30,887.0,77.0,4.4,25.1,622.0,886.39,675.5
2018,10,28,12,45,853.5,86.0,4.5,25.15,600.5,856.76,655.6
2018,10,28,13,0,820.0,95.0,4.6,25.2,579.0,831.67,639.23
2018,10,28,13,15,704.5,125.0,4.65,25.05,530.5,756.49,586.97
2018,10,28,13,30,589.0,155.0,4.7,24.9,482.0,678.12,530.84
2018,10,28,13,45,521.0,163.5,4.75,24.8,442.0,611.49,481.51
2018,10,28,14,0,453.0,172.0,4.8,24.7,402.0,552.43,436.77
2018,10,28,14,15,308.5,178.0,4.8,24.35,330.0,426.87,339.59
2018,10,28,14,30,164.0,184.0,4.8,24.0,258.0,313.37,249.29
2018,10,28,14,45,150.5,166.5,4.8,23.65,229.5,278.46,222.23
2018,10,28,15,0,137.0,149.0,4.8,23.3,201.0,244.41,195.23
2018,10,28,15,15,231.0,124.5,4.8,23.3,199.5,270.2,216.58
2018,10,28,15,30,325.0,100.0,4.8,23.3,198.0,286.01,228.34
2018,10,28,15,45,310.0,86.5,4.65,22.2,167.5,246.51,195.18
2018,10,28,16,0,295.0,73.0,4.5,21.1,137.0,208.1,161.93
2018,10,28,16,15,267.5,57.5,4.4,20.55,104.5,164.46,123.49
2018,10,28,16,30,240.0,42.0,4.3,20.0,72.0,123.74,86.78
2018,10,28,16,45,186.5,30.0,4.2,19.45,47.0,83.14,43.71
2018,10,28,17,0,133.0,18.0,4.1,18.9,22.0,38.92,0.0
2018,10,28,17,15,66.5,9.0,3.95,18.35,11.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.65,17.3,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,6,15,4.5,2.0,1.8,11.25,2.0,0.0,0.0
2018,10,29,6,30,9.0,4.0,1.9,11.8,4.0,0.0,0.0
2018,10,29,6,45,64.5,17.5,2.05,12.35,22.5,27.7,0.0
2018,10,29,7,0,120.0,31.0,2.2,12.9,41.0,67.1,38.54
2018,10,29,7,15,214.0,44.0,2.4,13.4,76.0,120.39,87.62
2018,10,29,7,30,308.0,57.0,2.6,13.9,111.0,179.82,138.89
2018,10,29,7,45,347.0,69.0,2.75,14.4,147.0,226.45,180.73
2018,10,29,8,0,386.0,81.0,2.9,14.9,183.0,276.88,225.02
2018,10,29,8,15,325.5,104.0,3.0,15.15,200.5,292.84,240.17
2018,10,29,8,30,265.0,127.0,3.1,15.4,218.0,293.34,241.4
2018,10,29,8,45,252.0,147.0,3.15,15.65,242.5,320.76,263.87
2018,10,29,9,0,239.0,167.0,3.2,15.9,267.0,346.42,284.14
2018,10,29,9,15,233.0,185.0,3.45,16.2,289.5,372.84,304.83
2018,10,29,9,30,227.0,203.0,3.7,16.5,312.0,387.37,315.88
2018,10,29,9,45,239.0,215.5,3.95,16.85,337.0,429.64,348.73
2018,10,29,10,0,251.0,228.0,4.2,17.2,362.0,461.15,372.88
2018,10,29,10,15,289.5,232.5,4.3,17.45,393.5,504.82,407.03
2018,10,29,10,30,328.0,237.0,4.4,17.7,425.0,549.4,441.5
2018,10,29,10,45,399.5,225.5,4.5,18.0,461.0,604.15,484.38
2018,10,29,11,0,471.0,214.0,4.6,18.3,497.0,674.21,537.83
2018,10,29,11,15,538.0,194.5,4.6,18.5,522.5,717.6,570.99
2018,10,29,11,30,605.0,175.0,4.6,18.7,548.0,765.62,607.12
2018,10,29,11,45,685.5,148.5,4.6,18.95,572.5,810.95,639.34
2018,10,29,12,0,766.0,122.0,4.6,19.2,597.0,847.43,664.91
2018,10,29,12,15,798.0,111.0,4.6,19.55,601.5,860.06,673.03
2018,10,29,12,30,830.0,100.0,4.6,19.9,606.0,868.66,678.52
2018,10,29,12,45,822.5,100.5,4.6,20.3,592.5,852.12,666.01
2018,10,29,13,0,815.0,101.0,4.6,20.7,579.0,832.45,651.53
2018,10,29,13,15,858.5,84.5,4.5,21.05,572.0,825.64,645.98
2018,10,29,13,30,902.0,68.0,4.4,21.4,565.0,820.38,641.61
2018,10,29,13,45,893.5,66.0,4.3,21.75,537.0,786.17,616.64
2018,10,29,14,0,885.0,64.0,4.2,22.1,509.0,749.25,589.86
2018,10,29,14,15,840.5,68.5,4.1,22.2,468.0,691.89,548.38
2018,10,29,14,30,796.0,73.0,4.0,22.3,427.0,639.61,510.22
2018,10,29,14,45,775.0,69.0,3.9,22.35,387.5,588.01,470.3
2018,10,29,15,0,754.0,65.0,3.8,22.4,348.0,535.89,428.97
2018,10,29,15,15,751.5,58.0,3.8,22.4,311.0,490.23,391.79
2018,10,29,15,30,749.0,51.0,3.8,22.4,274.0,442.9,351.77
2018,10,29,15,45,704.0,47.0,3.1,21.8,228.5,378.63,296.89
2018,10,29,16,0,659.0,43.0,2.4,21.2,183.0,317.59,243.15
2018,10,29,16,15,572.5,38.5,2.15,20.0,138.0,245.63,181.36
2018,10,29,16,30,486.0,34.0,1.9,18.8,93.0,184.62,127.29
2018,10,29,16,45,340.0,25.5,1.65,17.6,58.0,111.59,53.99
2018,10,29,17,0,194.0,17.0,1.4,16.4,23.0,47.65,0.0
2018,10,29,17,15,97.0,8.5,1.5,16.05,11.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,10,30,6,15,49.0,5.0,3.15,10.75,4.0,0.0,0.0
2018,10,30,6,30,98.0,10.0,3.3,11.1,8.0,0.0,0.0
2018,10,30,6,45,267.0,18.5,3.5,11.45,35.0,62.97,0.0
2018,10,30,7,0,436.0,27.0,3.7,11.8,62.0,135.83,74.36
2018,10,30,7,15,537.5,32.5,3.95,12.55,105.0,199.47,142.88
2018,10,30,7,30,639.0,38.0,4.2,13.3,148.0,272.29,208.73
2018,10,30,7,45,697.0,41.5,4.45,14.0,194.5,335.77,267.15
2018,10,30,8,0,755.0,45.0,4.7,14.7,241.0,404.09,328.23
2018,10,30,8,15,792.0,48.0,4.9,15.45,287.0,462.61,379.73
2018,10,30,8,30,829.0,51.0,5.1,16.2,333.0,525.56,432.95
2018,10,30,8,45,853.0,53.0,5.3,17.0,375.0,580.91,478.38
2018,10,30,9,0,877.0,55.0,5.5,17.8,417.0,636.07,522.23
2018,10,30,9,15,892.5,56.5,5.5,18.5,453.5,684.22,557.56
2018,10,30,9,30,908.0,58.0,5.5,19.2,490.0,730.79,590.21
2018,10,30,9,45,919.0,60.0,5.45,19.9,521.5,772.68,618.53
2018,10,30,10,0,930.0,62.0,5.4,20.6,553.0,812.1,644.54
2018,10,30,10,15,939.5,62.0,5.45,21.15,577.5,845.14,666.4
2018,10,30,10,30,949.0,62.0,5.5,21.7,602.0,875.16,685.96
2018,10,30,10,45,955.0,62.5,5.55,22.25,619.5,899.59,701.41
2018,10,30,11,0,961.0,63.0,5.6,22.8,637.0,920.51,714.36
2018,10,30,11,15,964.5,63.0,5.6,23.15,646.5,934.96,723.05
2018,10,30,11,30,968.0,63.0,5.6,23.5,656.0,945.59,729.18
2018,10,30,11,45,969.0,63.0,5.65,23.9,658.0,950.1,731.3
2018,10,30,12,0,970.0,63.0,5.7,24.3,660.0,950.68,730.83
2018,10,30,12,15,934.5,73.0,5.7,24.5,643.5,927.02,713.72
2018,10,30,12,30,899.0,83.0,5.7,24.7,627.0,899.85,694.33
2018,10,30,12,45,925.5,74.0,5.7,24.95,623.0,900.86,694.99
2018,10,30,13,0,952.0,65.0,5.7,25.2,619.0,897.3,692.41
2018,10,30,13,15,908.0,72.5,5.7,25.3,585.5,850.43,659.42
2018,10,30,13,30,864.0,80.0,5.7,25.4,552.0,801.92,625.21
2018,10,30,13,45,810.0,87.0,5.7,25.5,511.5,749.96,588.17
2018,10,30,14,0,756.0,94.0,5.7,25.6,471.0,691.48,545.89
2018,10,30,14,15,764.5,85.0,5.65,25.5,443.5,660.22,523.83
2018,10,30,14,30,773.0,76.0,5.6,25.4,416.0,625.74,498.64
2018,10,30,14,45,767.5,70.5,5.5,25.35,382.0,583.27,465.51
2018,10,30,15,0,762.0,65.0,5.4,25.3,348.0,539.0,430.11
2018,10,30,15,15,747.5,58.0,5.4,25.3,307.0,486.47,387.34
2018,10,30,15,30,733.0,51.0,5.4,25.3,266.0,433.44,342.73
2018,10,30,15,45,636.0,52.0,4.6,24.35,216.0,352.67,275.41
2018,10,30,16,0,539.0,53.0,3.8,23.4,166.0,282.55,215.87
2018,10,30,16,15,426.5,45.5,3.4,22.1,120.5,205.39,151.35
2018,10,30,16,30,314.0,38.0,3.0,20.8,75.0,140.2,96.22
2018,10,30,16,45,231.0,26.5,2.65,19.45,47.0,87.33,37.65
2018,10,30,17,0,148.0,15.0,2.3,18.1,19.0,38.07,0.0
2018,10,30,17,15,74.0,7.5,2.35,17.7,9.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,31,6,15,30.0,3.0,1.35,10.15,2.5,0.0,0.0
2018,10,31,6,30,60.0,6.0,1.3,10.6,5.0,0.0,0.0
2018,10,31,6,45,144.0,16.0,1.25,11.05,24.5,39.54,0.0
2018,10,31,7,0,228.0,26.0,1.2,11.5,44.0,89.46,46.14
2018,10,31,7,15,291.0,38.5,1.5,12.35,77.5,137.02,98.46
2018,10,31,7,30,354.0,51.0,1.8,13.2,111.0,188.07,144.38
2018,10,31,7,45,444.5,58.0,2.05,14.05,156.5,254.63,202.17
2018,10,31,8,0,535.0,65.0,2.3,14.9,202.0,328.31,265.22
2018,10,31,8,15,647.5,59.5,2.4,15.5,256.0,406.88,331.25
2018,10,31,8,30,760.0,54.0,2.5,16.1,310.0,493.2,401.87
2018,10,31,8,45,728.5,68.0,2.55,16.7,338.5,526.74,428.65
2018,10,31,9,0,697.0,82.0,2.6,17.3,367.0,557.63,452.27
2018,10,31,9,15,671.0,98.0,2.7,17.9,392.5,587.91,474.59
2018,10,31,9,30,645.0,114.0,2.8,18.5,418.0,613.76,492.81
2018,10,31,9,45,676.5,113.5,2.85,19.05,451.0,660.05,526.61
2018,10,31,10,0,708.0,113.0,2.9,19.6,484.0,705.84,558.25
2018,10,31,10,15,678.0,127.5,3.0,20.2,496.0,718.35,565.36
2018,10,31,10,30,648.0,142.0,3.1,20.8,508.0,726.51,569.6
2018,10,31,10,45,672.5,138.5,3.2,21.4,528.0,756.96,590.04
2018,10,31,11,0,697.0,135.0,3.3,22.0,548.0,785.39,608.75
2018,10,31,11,15,762.0,117.5,3.4,22.45,575.5,826.25,636.55
2018,10,31,11,30,827.0,100.0,3.5,22.9,603.0,869.98,666.06
2018,10,31,11,45,845.5,94.5,3.55,23.4,610.0,883.1,673.7
2018,10,31,12,0,864.0,89.0,3.6,23.9,617.0,885.13,673.99
2018,10,31,12,15,777.0,116.0,3.6,24.3,587.0,843.21,643.94
2018,10,31,12,30,690.0,143.0,3.6,24.7,557.0,795.84,610.28
2018,10,31,12,45,651.5,150.0,3.55,25.1,534.0,761.28,585.38
2018,10,31,13,0,613.0,157.0,3.5,25.5,511.0,724.84,559.03
2018,10,31,13,15,607.5,152.0,3.5,25.75,492.0,701.4,542.42
2018,10,31,13,30,602.0,147.0,3.5,26.0,473.0,675.76,523.91
2018,10,31,13,45,532.0,156.0,3.45,26.3,433.0,608.18,473.32
2018,10,31,14,0,462.0,165.0,3.4,26.6,393.0,548.55,428.01
2018,10,31,14,15,374.5,168.5,3.4,26.65,345.0,472.92,370.46
2018,10,31,14,30,287.0,172.0,3.4,26.7,297.0,392.43,308.42
2018,10,31,14,45,338.5,147.5,3.4,26.75,281.5,384.86,303.69
2018,10,31,15,0,390.0,123.0,3.4,26.8,266.0,381.76,301.27
2018,10,31,15,15,411.0,105.0,3.4,26.8,239.0,353.7,278.63
2018,10,31,15,30,432.0,87.0,3.4,26.8,212.0,322.57,252.6
2018,10,31,15,45,395.5,75.0,2.55,25.75,174.5,269.88,208.93
2018,10,31,16,0,359.0,63.0,1.7,24.7,137.0,220.38,166.84
2018,10,31,16,15,298.5,51.5,1.55,23.65,102.0,167.04,121.94
2018,10,31,16,30,238.0,40.0,1.4,22.6,67.0,120.47,81.59
2018,10,31,16,45,178.0,27.0,1.3,21.55,42.0,75.5,27.35
2018,10,31,17,0,118.0,14.0,1.2,20.5,17.0,32.13,0.0
2018,10,31,17,15,59.0,7.0,1.2,20.2,8.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,1,6,15,31.5,3.5,1.6,12.3,2.5,0.0,0.0
2018,11,1,6,30,63.0,7.0,1.7,12.7,5.0,0.0,0.0
2018,11,1,6,45,88.0,15.5,1.8,13.1,18.5,29.51,0.0
2018,11,1,7,0,113.0,24.0,1.9,13.5,32.0,59.64,27.29
2018,11,1,7,15,121.5,42.5,2.05,14.1,57.0,87.31,62.09
2018,11,1,7,30,130.0,61.0,2.2,14.7,82.0,117.73,90.07
2018,11,1,7,45,165.0,78.0,2.35,15.3,113.5,157.56,124.8
2018,11,1,8,0,200.0,95.0,2.5,15.9,145.0,201.05,162.26
2018,11,1,8,15,243.0,109.0,2.45,16.7,181.5,248.37,202.09
2018,11,1,8,30,286.0,123.0,2.4,17.5,218.0,299.62,244.23
2018,11,1,8,45,329.0,133.5,2.35,18.35,256.5,350.29,284.88
2018,11,1,9,0,372.0,144.0,2.3,19.2,295.0,414.29,334.66
2018,11,1,9,15,440.0,144.5,2.3,20.0,338.5,477.22,383.03
2018,11,1,9,30,508.0,145.0,2.3,20.8,382.0,543.93,433.0
2018,11,1,9,45,627.5,123.0,2.35,21.6,435.5,632.62,499.12
2018,11,1,10,0,747.0,101.0,2.4,22.4,489.0,720.57,560.74
2018,11,1,10,15,782.5,95.5,2.5,23.1,518.5,760.49,586.61
2018,11,1,10,30,818.0,90.0,2.6,23.8,548.0,802.32,613.89
2018,11,1,10,45,855.5,80.5,2.7,24.45,572.0,832.23,632.71
2018,11,1,11,0,893.0,71.0,2.8,25.1,596.0,866.7,654.66
2018,11,1,11,15,783.5,109.5,2.9,25.65,575.5,834.24,630.91
2018,11,1,11,30,674.0,148.0,3.0,26.2,555.0,792.62,601.33
2018,11,1,11,45,638.0,160.5,3.05,26.75,546.5,777.26,589.79
2018,11,1,12,0,602.0,173.0,3.1,27.3,538.0,758.66,575.9
2018,11,1,12,15,679.5,146.0,3.15,27.65,554.0,794.48,600.59
2018,11,1,12,30,757.0,119.0,3.2,28.0,570.0,824.86,621.04
2018,11,1,12,45,759.5,114.0,3.2,28.35,558.0,807.13,608.18
2018,11,1,13,0,762.0,109.0,3.2,28.7,546.0,790.73,596.68
2018,11,1,13,15,662.5,133.5,3.2,28.9,503.0,724.9,551.0
2018,11,1,13,30,563.0,158.0,3.2,29.1,460.0,649.78,497.2
2018,11,1,13,45,585.5,143.0,3.15,29.3,443.0,639.2,490.29
2018,11,1,14,0,608.0,128.0,3.1,29.5,426.0,619.92,476.73
2018,11,1,14,15,652.0,109.0,3.0,29.5,408.0,607.58,468.49
2018,11,1,14,30,696.0,90.0,2.9,29.5,390.0,589.41,455.54
2018,11,1,14,45,658.0,86.5,2.8,29.5,349.0,531.8,412.15
2018,11,1,15,0,620.0,83.0,2.7,29.5,308.0,475.43,368.93
2018,11,1,15,15,568.5,78.0,2.7,29.5,264.5,411.73,319.31
2018,11,1,15,30,517.0,73.0,2.7,29.5,221.0,351.46,271.08
2018,11,1,15,45,493.0,63.5,1.9,28.25,184.5,302.32,230.4
2018,11,1,16,0,469.0,54.0,1.1,27.0,148.0,254.75,189.46
2018,11,1,16,15,383.0,45.0,1.1,26.3,108.5,189.08,135.36
2018,11,1,16,30,297.0,36.0,1.1,25.6,69.0,132.57,87.39
2018,11,1,16,45,209.0,25.5,1.1,24.95,43.0,79.75,22.07
2018,11,1,17,0,121.0,15.0,1.1,24.3,17.0,33.4,0.0
2018,11,1,17,15,60.5,7.5,1.15,23.7,8.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.25,21.45,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.2,19.95,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,2,6,15,28.5,3.5,0.9,13.65,2.5,0.0,0.0
2018,11,2,6,30,57.0,7.0,0.8,13.9,5.0,0.0,0.0
2018,11,2,6,45,189.5,16.5,0.75,14.15,27.0,47.24,0.0
2018,11,2,7,0,322.0,26.0,0.7,14.4,49.0,108.49,45.11
2018,11,2,7,15,434.0,33.0,0.8,14.95,88.5,170.95,118.92
2018,11,2,7,30,546.0,40.0,0.9,15.5,128.0,242.12,181.24
2018,11,2,7,45,611.0,45.0,1.0,16.0,173.0,302.41,234.8
2018,11,2,8,0,676.0,50.0,1.1,16.5,218.0,370.7,293.47
2018,11,2,8,15,718.0,53.0,1.05,17.25,262.0,430.54,343.05
2018,11,2,8,30,760.0,56.0,1.0,18.0,306.0,492.77,392.29
2018,11,2,8,45,789.0,58.0,1.0,18.7,347.0,548.09,434.65
2018,11,2,9,0,818.0,60.0,1.0,19.4,388.0,599.4,472.56
2018,11,2,9,15,777.5,75.5,1.0,20.35,410.0,628.52,491.55
2018,11,2,9,30,737.0,91.0,1.0,21.3,432.0,650.11,504.28
2018,11,2,9,45,750.5,95.0,1.05,22.25,462.5,687.72,528.29
2018,11,2,10,0,764.0,99.0,1.1,23.2,493.0,726.51,552.5
2018,11,2,10,15,765.5,102.5,1.2,23.85,512.5,753.02,569.13
2018,11,2,10,30,767.0,106.0,1.3,24.5,532.0,776.71,583.87
2018,11,2,10,45,807.5,98.0,1.45,25.15,558.5,817.33,610.54
2018,11,2,11,0,848.0,90.0,1.6,25.8,585.0,855.8,635.36
2018,11,2,11,15,855.5,90.0,1.75,26.35,596.0,872.51,645.87
2018,11,2,11,30,863.0,90.0,1.9,26.9,607.0,878.36,649.46
2018,11,2,11,45,855.5,92.0,2.1,27.45,606.0,884.88,654.13
2018,11,2,12,0,848.0,94.0,2.3,28.0,605.0,880.33,651.43
2018,11,2,12,15,864.5,88.5,2.4,28.2,604.5,876.99,649.73
2018,11,2,12,30,881.0,83.0,2.5,28.4,604.0,877.54,650.73
2018,11,2,12,45,807.5,101.5,2.65,28.6,570.5,832.39,621.33
2018,11,2,13,0,734.0,120.0,2.8,28.8,537.0,782.25,588.41
2018,11,2,13,15,702.0,122.5,2.75,28.7,509.5,743.32,562.42
2018,11,2,13,30,670.0,125.0,2.7,28.6,482.0,702.94,535.11
2018,11,2,13,45,677.5,117.5,2.7,28.5,462.5,680.68,520.7
2018,11,2,14,0,685.0,110.0,2.7,28.4,443.0,655.5,504.0
2018,11,2,14,15,684.0,101.5,2.6,28.2,414.0,620.24,478.96
2018,11,2,14,30,683.0,93.0,2.5,28.0,385.0,582.78,451.78
2018,11,2,14,45,714.0,79.0,2.4,27.8,358.5,556.88,432.71
2018,11,2,15,0,745.0,65.0,2.3,27.6,332.0,524.32,407.76
2018,11,2,15,15,682.5,63.5,2.3,27.6,284.5,453.24,352.38
2018,11,2,15,30,620.0,62.0,2.3,27.6,237.0,388.5,300.44
2018,11,2,15,45,576.5,55.5,1.6,26.5,195.5,329.08,251.19
2018,11,2,16,0,533.0,49.0,0.9,25.4,154.0,273.08,203.14
2018,11,2,16,15,426.0,42.5,0.95,24.65,112.0,200.0,143.26
2018,11,2,16,30,319.0,36.0,1.0,23.9,70.0,138.05,90.67
2018,11,2,16,45,198.5,23.5,1.05,23.1,41.0,74.61,13.12
2018,11,2,17,0,78.0,11.0,1.1,22.3,12.0,22.71,0.0
2018,11,2,17,15,39.0,5.5,1.15,21.7,6.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,3,6,15,37.0,3.5,1.75,11.8,2.5,0.0,0.0
2018,11,3,6,30,74.0,7.0,1.7,12.2,5.0,0.0,0.0
2018,11,3,6,45,212.0,16.0,1.7,12.65,26.5,50.26,0.0
2018,11,3,7,0,350.0,25.0,1.7,13.1,48.0,112.69,39.64
2018,11,3,7,15,472.5,30.5,2.05,14.15,89.0,175.94,121.81
2018,11,3,7,30,595.0,36.0,2.4,15.2,130.0,251.35,188.71
2018,11,3,7,45,657.5,40.0,2.8,16.25,175.0,314.1,245.34
2018,11,3,8,0,720.0,44.0,3.2,17.3,220.0,382.24,305.04
2018,11,3,8,15,759.0,46.5,3.4,18.25,264.0,441.89,356.3
2018,11,3,8,30,798.0,49.0,3.6,19.2,308.0,500.06,404.62
2018,11,3,8,45,824.0,51.5,3.8,20.1,349.5,555.31,448.94
2018,11,3,9,0,850.0,54.0,4.0,21.0,391.0,610.64,491.78
2018,11,3,9,15,868.5,55.5,4.05,21.9,427.5,659.35,527.0
2018,11,3,9,30,887.0,57.0,4.1,22.8,464.0,706.79,559.26
2018,11,3,9,45,899.5,58.5,4.15,23.65,495.0,748.15,586.53
2018,11,3,10,0,912.0,60.0,4.2,24.5,526.0,787.24,611.72
2018,11,3,10,15,879.0,72.5,4.3,25.25,538.5,800.7,618.74
2018,11,3,10,30,846.0,85.0,4.4,26.0,551.0,815.7,627.04
2018,11,3,10,45,793.5,103.0,4.5,26.75,550.5,809.38,620.29
2018,11,3,11,0,741.0,121.0,4.6,27.5,550.0,802.08,613.28
2018,11,3,11,15,693.5,138.0,4.65,28.0,544.5,789.54,603.09
2018,11,3,11,30,646.0,155.0,4.7,28.5,539.0,772.62,589.97
2018,11,3,11,45,663.0,151.0,4.75,29.0,546.0,785.73,598.27
2018,11,3,12,0,680.0,147.0,4.8,29.5,553.0,796.0,604.49
2018,11,3,12,15,649.5,153.0,4.8,29.7,538.0,772.74,587.69
2018,11,3,12,30,619.0,159.0,4.8,29.9,523.0,746.95,569.34
2018,11,3,12,45,489.5,184.5,4.75,30.1,468.0,650.55,498.01
2018,11,3,13,0,360.0,210.0,4.7,30.3,413.0,548.06,420.97
2018,11,3,13,15,284.0,218.0,4.6,30.35,374.5,487.45,374.88
2018,11,3,13,30,208.0,226.0,4.5,30.4,336.0,416.78,320.83
2018,11,3,13,45,355.0,185.5,4.4,30.4,361.5,489.35,378.89
2018,11,3,14,0,502.0,145.0,4.3,30.4,387.0,552.68,428.34
2018,11,3,14,15,416.5,150.0,4.2,30.3,341.0,479.82,372.72
2018,11,3,14,30,331.0,155.0,4.1,30.2,295.0,400.95,312.43
2018,11,3,14,45,292.0,141.5,3.95,30.1,256.5,347.34,271.2
2018,11,3,15,0,253.0,128.0,3.8,30.0,218.0,296.32,231.24
2018,11,3,15,15,349.0,104.0,3.8,30.0,211.0,317.38,247.35
2018,11,3,15,30,445.0,80.0,3.8,30.0,204.0,318.83,246.61
2018,11,3,15,45,351.5,73.0,2.75,28.1,160.0,246.79,188.92
2018,11,3,16,0,258.0,66.0,1.7,26.2,116.0,184.01,138.04
2018,11,3,16,15,229.0,51.0,1.7,24.85,86.5,143.01,103.26
2018,11,3,16,30,200.0,36.0,1.7,23.5,57.0,105.24,68.88
2018,11,3,16,45,130.0,23.0,1.65,22.15,34.0,58.77,2.04
2018,11,3,17,0,60.0,10.0,1.6,20.8,11.0,18.87,0.0
2018,11,3,17,15,30.0,5.0,1.6,20.4,5.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,19.55,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.55,18.2,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,4,6,15,33.0,3.5,1.3,11.05,2.5,0.0,0.0
2018,11,4,6,30,66.0,7.0,1.3,11.3,5.0,0.0,0.0
2018,11,4,6,45,104.5,15.0,1.3,11.55,18.5,31.43,0.0
2018,11,4,7,0,143.0,23.0,1.3,11.8,32.0,63.62,15.68
2018,11,4,7,15,168.0,38.5,1.55,12.55,58.0,101.01,70.82
2018,11,4,7,30,193.0,54.0,1.8,13.3,84.0,130.57,99.33
2018,11,4,7,45,230.5,69.0,2.0,14.05,116.5,172.3,136.35
2018,11,4,8,0,268.0,84.0,2.2,14.8,149.0,217.84,176.09
2018,11,4,8,15,321.0,95.5,2.05,15.55,188.0,278.65,227.23
2018,11,4,8,30,374.0,107.0,1.9,16.3,227.0,336.8,274.92
2018,11,4,8,45,395.5,119.0,1.75,17.0,261.0,381.12,310.12
2018,11,4,9,0,417.0,131.0,1.6,17.7,295.0,426.34,344.8
2018,11,4,9,15,440.5,140.5,1.6,18.65,328.0,470.69,377.88
2018,11,4,9,30,464.0,150.0,1.6,19.6,361.0,515.5,410.34
2018,11,4,9,45,457.0,163.5,1.55,20.6,383.0,542.31,427.72
2018,11,4,10,0,450.0,177.0,1.5,21.6,405.0,567.04,443.17
2018,11,4,10,15,530.0,162.5,1.55,22.2,443.5,627.58,487.47
2018,11,4,10,30,610.0,148.0,1.6,22.8,482.0,695.89,535.86
2018,11,4,10,45,730.0,120.5,1.7,23.45,532.0,778.45,591.74
2018,11,4,11,0,850.0,93.0,1.8,24.1,582.0,857.07,643.39
2018,11,4,11,15,894.0,83.5,1.95,24.6,605.0,886.79,662.35
2018,11,4,11,30,938.0,74.0,2.1,25.1,628.0,920.87,684.69
2018,11,4,11,45,894.5,86.5,2.2,25.6,616.0,901.05,670.65
2018,11,4,12,0,851.0,99.0,2.3,26.1,604.0,884.86,659.62
2018,11,4,12,15,790.5,114.0,2.45,26.45,579.5,845.27,633.55
2018,11,4,12,30,730.0,129.0,2.6,26.8,555.0,807.94,608.88
2018,11,4,12,45,763.0,117.0,2.7,27.15,553.0,812.61,612.64
2018,11,4,13,0,796.0,105.0,2.8,27.5,551.0,809.39,610.74
2018,11,4,13,15,798.5,99.0,2.85,27.6,532.0,788.02,596.76
2018,11,4,13,30,801.0,93.0,2.9,27.7,513.0,763.44,580.65
2018,11,4,13,45,790.5,86.5,2.95,27.85,482.5,725.12,554.68
2018,11,4,14,0,780.0,80.0,3.0,28.0,452.0,684.54,526.91
2018,11,4,14,15,792.5,71.0,3.0,27.75,425.5,655.13,507.49
2018,11,4,14,30,805.0,62.0,3.0,27.5,399.0,622.11,484.87
2018,11,4,14,45,771.5,60.0,3.05,27.3,358.0,565.36,442.57
2018,11,4,15,0,738.0,58.0,3.1,27.1,317.0,509.16,399.49
2018,11,4,15,15,633.5,63.5,3.1,27.1,265.5,426.58,334.31
2018,11,4,15,30,529.0,69.0,3.1,27.1,214.0,350.18,272.68
2018,11,4,15,45,495.0,60.0,2.75,25.5,176.0,296.91,229.0
2018,11,4,16,0,461.0,51.0,2.4,23.9,138.0,246.26,185.78
2018,11,4,16,15,385.5,42.5,2.55,22.65,101.5,185.59,134.28
2018,11,4,16,30,310.0,34.0,2.7,21.4,65.0,132.8,86.34
2018,11,4,16,45,188.5,21.5,2.85,20.15,37.5,69.03,0.0
2018,11,4,17,0,67.0,9.0,3.0,18.9,10.0,18.94,0.0
2018,11,4,17,15,33.5,4.5,3.25,18.15,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,5,6,45,139.5,11.0,2.05,12.85,19.5,33.18,0.0
2018,11,5,7,0,279.0,22.0,2.1,13.3,39.0,92.13,13.63
2018,11,5,7,15,423.5,28.0,2.35,13.95,79.0,158.46,107.7
2018,11,5,7,30,568.0,34.0,2.6,14.6,119.0,238.24,178.38
2018,11,5,7,45,633.0,38.0,2.85,15.25,163.0,300.06,234.64
2018,11,5,8,0,698.0,42.0,3.1,15.9,207.0,367.6,294.47
2018,11,5,8,15,739.5,44.5,3.3,16.7,250.5,427.04,346.19
2018,11,5,8,30,781.0,47.0,3.5,17.5,294.0,485.28,395.28
2018,11,5,8,45,810.0,48.0,3.75,18.3,334.5,539.39,439.55
2018,11,5,9,0,839.0,49.0,4.0,19.1,375.0,593.89,482.69
2018,11,5,9,15,855.5,52.0,4.15,19.85,411.5,642.51,519.0
2018,11,5,9,30,872.0,55.0,4.3,20.6,448.0,689.74,552.28
2018,11,5,9,45,881.5,58.5,4.5,21.35,479.0,730.72,580.75
2018,11,5,10,0,891.0,62.0,4.7,22.1,510.0,769.28,607.2
2018,11,5,10,15,901.5,62.5,4.75,22.7,534.0,802.29,628.92
2018,11,5,10,30,912.0,63.0,4.8,23.3,558.0,832.52,648.47
2018,11,5,10,45,920.5,63.0,4.85,23.9,575.5,857.44,664.13
2018,11,5,11,0,929.0,63.0,4.9,24.5,593.0,879.1,677.47
2018,11,5,11,15,932.5,63.0,4.9,24.85,602.5,893.0,685.73
2018,11,5,11,30,936.0,63.0,4.9,25.2,612.0,903.25,691.58
2018,11,5,11,45,938.5,63.0,4.95,25.55,614.5,908.91,694.7
2018,11,5,12,0,941.0,63.0,5.0,25.9,617.0,910.79,695.35
2018,11,5,12,15,939.5,63.0,4.95,26.05,611.5,905.37,690.97
2018,11,5,12,30,938.0,63.0,4.9,26.2,606.0,896.2,684.17
2018,11,5,12,45,933.0,63.5,4.9,26.35,593.0,880.96,673.62
2018,11,5,13,0,928.0,64.0,4.9,26.5,580.0,862.2,660.74
2018,11,5,13,15,922.0,62.5,4.85,26.5,559.0,836.76,643.32
2018,11,5,13,30,916.0,61.0,4.8,26.5,538.0,808.11,623.67
2018,11,5,13,45,906.0,60.0,4.75,26.5,510.5,773.97,600.04
2018,11,5,14,0,896.0,59.0,4.7,26.5,483.0,737.21,574.42
2018,11,5,14,15,881.0,58.0,4.55,26.35,449.5,694.56,544.15
2018,11,5,14,30,866.0,57.0,4.4,26.2,416.0,650.13,512.37
2018,11,5,14,45,843.0,54.5,4.3,26.05,376.5,597.36,472.19
2018,11,5,15,0,820.0,52.0,4.2,25.9,337.0,544.12,430.27
2018,11,5,15,15,785.5,49.5,4.2,25.9,293.5,488.05,384.7
2018,11,5,15,30,751.0,47.0,4.2,25.9,250.0,429.36,335.7
2018,11,5,15,45,698.5,43.5,3.2,24.45,205.0,363.39,280.25
2018,11,5,16,0,646.0,40.0,2.2,23.0,160.0,301.34,226.22
2018,11,5,16,15,541.0,35.5,2.0,21.65,116.5,225.46,161.91
2018,11,5,16,30,436.0,31.0,1.8,20.3,73.0,163.22,104.27
2018,11,5,16,45,261.0,20.0,1.65,19.0,41.5,82.15,0.0
2018,11,5,17,0,86.0,9.0,1.5,17.7,10.0,21.8,0.0
2018,11,5,17,15,43.0,4.5,1.55,17.25,5.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,6,6,45,140.0,11.5,1.5,8.4,19.5,33.59,0.0
2018,11,6,7,0,280.0,23.0,1.5,8.8,39.0,92.15,0.84
2018,11,6,7,15,430.0,30.0,1.85,9.8,80.5,164.29,112.43
2018,11,6,7,30,580.0,37.0,2.2,10.8,122.0,244.22,184.74
2018,11,6,7,45,648.5,41.0,2.5,11.8,167.0,308.25,243.32
2018,11,6,8,0,717.0,45.0,2.8,12.8,212.0,378.13,305.43
2018,11,6,8,15,759.5,48.0,3.0,13.5,257.0,439.62,359.48
2018,11,6,8,30,802.0,51.0,3.2,14.2,302.0,503.49,413.57
2018,11,6,8,45,830.0,53.5,3.35,14.9,344.0,556.29,457.16
2018,11,6,9,0,858.0,56.0,3.5,15.6,386.0,612.78,502.06
2018,11,6,9,15,876.0,58.5,3.5,16.3,423.0,662.44,539.34
2018,11,6,9,30,894.0,61.0,3.5,17.0,460.0,710.77,573.07
2018,11,6,9,45,906.0,63.0,3.5,17.65,491.0,752.4,601.23
2018,11,6,10,0,918.0,65.0,3.5,18.3,522.0,791.71,627.24
2018,11,6,10,15,927.5,66.0,3.5,19.0,547.0,825.22,648.57
2018,11,6,10,30,937.0,67.0,3.5,19.7,572.0,855.79,667.59
2018,11,6,10,45,943.5,67.5,3.45,20.35,589.0,880.11,681.86
2018,11,6,11,0,950.0,68.0,3.4,21.0,606.0,901.01,693.69
2018,11,6,11,15,953.0,67.5,3.45,21.55,615.0,914.09,701.01
2018,11,6,11,30,956.0,67.0,3.5,22.1,624.0,923.43,705.9
2018,11,6,11,45,955.0,67.0,3.5,22.7,624.5,926.09,705.87
2018,11,6,12,0,954.0,67.0,3.5,23.3,625.0,924.9,703.41
2018,11,6,12,15,950.0,67.5,3.55,23.7,618.5,917.87,697.98
2018,11,6,12,30,946.0,68.0,3.6,24.1,612.0,907.09,690.15
2018,11,6,12,45,938.0,69.5,3.65,24.55,598.0,890.47,678.3
2018,11,6,13,0,930.0,71.0,3.7,25.0,584.0,870.38,664.2
2018,11,6,13,15,922.5,70.0,3.65,25.2,562.5,844.35,646.16
2018,11,6,13,30,915.0,69.0,3.6,25.4,541.0,815.18,625.97
2018,11,6,13,45,876.0,73.0,3.6,25.6,505.5,765.06,591.08
2018,11,6,14,0,837.0,77.0,3.6,25.8,470.0,719.55,559.27
2018,11,6,14,15,778.0,81.5,3.45,25.75,426.0,654.12,512.45
2018,11,6,14,30,719.0,86.0,3.3,25.7,382.0,593.04,466.45
2018,11,6,14,45,736.5,74.5,3.15,25.65,352.0,557.64,439.44
2018,11,6,15,0,754.0,63.0,3.0,25.6,322.0,521.57,410.71
2018,11,6,15,15,748.0,56.5,3.0,25.6,285.0,475.09,372.95
2018,11,6,15,30,742.0,50.0,3.0,25.6,248.0,427.3,332.65
2018,11,6,15,45,688.0,45.5,2.1,23.8,202.5,360.05,276.62
2018,11,6,16,0,634.0,41.0,1.2,22.0,157.0,296.91,222.0
2018,11,6,16,15,477.5,38.0,1.2,21.4,111.0,209.48,149.94
2018,11,6,16,30,321.0,35.0,1.2,20.8,65.0,135.53,85.26
2018,11,6,16,45,163.5,20.5,1.2,20.15,35.5,61.51,0.0
2018,11,6,17,0,6.0,6.0,1.2,19.5,6.0,6.64,0.0
2018,11,6,17,15,3.0,3.0,1.25,18.95,3.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,17.85,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,7,6,45,137.0,10.5,1.2,8.05,18.0,31.98,0.0
