Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,8,15,473.0,72.0,0.65,8.85,183.5,317.57,259.54
2018,11,17,8,30,519.0,81.0,0.7,9.4,222.0,375.4,308.63
2018,11,17,8,45,548.5,89.0,0.75,9.95,258.5,425.92,350.38
2018,11,17,9,0,578.0,97.0,0.8,10.5,295.0,477.49,391.64
2018,11,17,9,15,638.0,97.0,0.85,11.35,337.0,540.58,440.34
2018,11,17,9,30,698.0,97.0,0.9,12.2,379.0,605.94,489.14
2018,11,17,9,45,712.5,99.0,0.9,13.05,405.5,642.99,514.76
2018,11,17,10,0,727.0,101.0,0.9,13.9,432.0,678.46,538.15
2018,11,17,10,15,753.5,101.5,0.9,14.6,460.0,719.56,565.01
2018,11,17,10,30,780.0,102.0,0.9,15.3,488.0,759.16,590.23
2018,11,17,10,45,775.0,106.5,0.85,16.05,501.0,776.19,598.56
2018,11,17,11,0,770.0,111.0,0.8,16.8,514.0,790.04,604.9
2018,11,17,11,15,788.5,108.5,0.75,17.25,527.5,807.42,614.35
2018,11,17,11,30,807.0,106.0,0.7,17.7,541.0,826.74,625.01
2018,11,17,11,45,821.5,103.0,0.65,18.15,547.0,838.98,630.85
2018,11,17,12,0,836.0,100.0,0.6,18.6,553.0,847.88,634.61
2018,11,17,12,15,797.0,110.0,0.55,18.8,538.5,822.92,616.61
2018,11,17,12,30,758.0,120.0,0.5,19.0,524.0,800.35,600.82
2018,11,17,12,45,691.5,136.0,0.5,19.2,497.5,754.47,570.15
2018,11,17,13,0,625.0,152.0,0.5,19.4,471.0,706.44,537.62
2018,11,17,13,15,613.0,148.5,0.55,19.5,451.0,679.99,520.64
2018,11,17,13,30,601.0,145.0,0.6,19.6,431.0,651.58,501.69
2018,11,17,13,45,597.5,137.5,0.65,19.65,408.5,623.54,482.96
2018,11,17,14,0,594.0,130.0,0.7,19.7,386.0,593.46,462.32
2018,11,17,14,15,582.5,123.0,0.7,19.5,358.0,556.57,436.03
2018,11,17,14,30,571.0,116.0,0.7,19.3,330.0,515.38,406.01
2018,11,17,14,45,538.0,108.5,0.7,19.1,293.5,463.47,366.88
2018,11,17,15,0,505.0,101.0,0.7,18.9,257.0,412.79,327.58
2018,11,17,15,15,458.5,91.5,0.7,18.9,217.5,354.49,280.94
2018,11,17,15,30,412.0,82.0,0.7,18.9,178.0,299.51,235.63
2018,11,17,15,45,342.5,70.0,0.8,17.35,138.5,235.87,183.88
2018,11,17,16,0,273.0,58.0,0.9,15.8,99.0,178.93,136.08
2018,11,17,16,15,187.5,41.5,1.0,15.0,65.5,119.05,84.18
2018,11,17,16,30,102.0,25.0,1.1,14.2,32.0,58.89,16.21
2018,11,17,16,45,57.5,14.0,1.15,13.45,17.5,24.85,0.0
2018,11,17,17,0,13.0,3.0,1.2,12.7,3.0,0.0,0.0
2018,11,17,17,15,6.5,1.5,1.2,12.15,1.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,18,6,45,22.5,5.5,0.9,6.5,6.0,0.0,0.0
2018,11,18,7,0,45.0,11.0,0.9,6.6,12.0,19.35,0.0
2018,11,18,7,15,116.5,27.0,0.9,7.05,37.5,64.85,11.14
2018,11,18,7,30,188.0,43.0,0.9,7.5,63.0,120.63,87.2
2018,11,18,7,45,260.0,58.5,0.9,7.9,100.0,174.04,136.39
2018,11,18,8,0,332.0,74.0,0.9,8.3,137.0,235.08,190.06
2018,11,18,8,15,390.0,85.5,0.8,8.8,177.0,292.03,239.43
2018,11,18,8,30,448.0,97.0,0.7,9.3,217.0,353.98,291.35
2018,11,18,8,45,478.0,104.5,0.6,9.75,250.5,400.21,329.03
2018,11,18,9,0,508.0,112.0,0.5,10.2,284.0,447.86,366.39
2018,11,18,9,15,537.0,118.0,0.5,10.85,317.0,494.2,401.86
2018,11,18,9,30,566.0,124.0,0.5,11.5,350.0,541.16,436.67
2018,11,18,9,45,617.5,121.5,0.45,12.1,385.5,599.17,478.43
2018,11,18,10,0,669.0,119.0,0.4,12.7,421.0,654.54,516.87
2018,11,18,10,15,706.5,117.5,0.6,13.35,451.5,700.52,550.39
2018,11,18,10,30,744.0,116.0,0.8,14.0,482.0,745.57,582.48
2018,11,18,10,45,762.0,115.5,1.0,14.65,501.0,774.66,603.06
2018,11,18,11,0,780.0,115.0,1.2,15.3,520.0,801.36,622.01
2018,11,18,11,15,788.0,115.5,1.3,15.8,531.0,818.25,633.13
2018,11,18,11,30,796.0,116.0,1.4,16.3,542.0,832.11,642.33
2018,11,18,11,45,801.0,114.5,1.5,16.75,544.5,837.89,646.14
2018,11,18,12,0,806.0,113.0,1.6,17.2,547.0,840.41,647.89
2018,11,18,12,15,762.0,123.0,1.55,17.45,530.0,811.95,627.06
2018,11,18,12,30,718.0,133.0,1.5,17.7,513.0,780.51,604.55
2018,11,18,12,45,656.0,147.0,1.45,17.95,487.5,736.04,572.84
2018,11,18,13,0,594.0,161.0,1.4,18.2,462.0,685.94,536.1
2018,11,18,13,15,580.5,157.5,1.25,18.3,442.0,659.22,516.0
2018,11,18,13,30,567.0,154.0,1.1,18.4,422.0,630.86,494.36
2018,11,18,13,45,541.5,148.0,0.95,18.5,392.5,589.28,462.89
2018,11,18,14,0,516.0,142.0,0.8,18.6,363.0,547.22,430.89
2018,11,18,14,15,538.0,131.0,0.65,18.5,345.5,531.44,418.77
2018,11,18,14,30,560.0,120.0,0.5,18.4,328.0,512.39,403.46
2018,11,18,14,45,529.0,112.0,0.3,18.3,292.0,461.63,363.25
2018,11,18,15,0,498.0,104.0,0.1,18.2,256.0,411.95,323.6
2018,11,18,15,15,437.0,94.0,0.1,18.2,213.5,346.05,271.86
2018,11,18,15,30,376.0,84.0,0.1,18.2,171.0,284.87,222.52
2018,11,18,15,45,314.5,69.5,0.35,16.95,132.0,223.58,173.58
2018,11,18,16,0,253.0,55.0,0.6,15.7,93.0,168.16,127.42
2018,11,18,16,15,188.0,40.0,0.7,15.1,63.0,117.52,82.41
2018,11,18,16,30,123.0,25.0,0.8,14.5,33.0,67.87,15.16
2018,11,18,16,45,68.0,14.0,0.9,13.85,18.0,26.93,0.0
2018,11,18,17,0,13.0,3.0,1.0,13.2,3.0,0.0,0.0
2018,11,18,17,15,6.5,1.5,1.0,12.9,1.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,19,6,45,3.0,3.5,1.25,6.05,3.5,0.0,0.0
2018,11,19,7,0,6.0,7.0,1.2,6.1,7.0,7.84,0.0
2018,11,19,7,15,45.0,22.5,1.3,6.9,26.5,37.59,0.0
2018,11,19,7,30,84.0,38.0,1.4,7.7,46.0,77.15,54.28
2018,11,19,7,45,115.5,53.0,1.5,8.5,70.5,109.31,84.85
2018,11,19,8,0,147.0,68.0,1.6,9.3,95.0,144.88,116.72
2018,11,19,8,15,132.5,83.0,1.7,9.95,112.0,155.42,127.35
2018,11,19,8,30,118.0,98.0,1.8,10.6,129.0,170.68,141.12
2018,11,19,8,45,110.0,114.5,1.95,11.3,147.0,189.91,157.54
2018,11,19,9,0,102.0,131.0,2.1,12.0,165.0,208.27,172.67
2018,11,19,9,15,211.5,140.5,2.1,12.7,221.0,301.84,251.09
2018,11,19,9,30,321.0,150.0,2.1,13.4,277.0,394.24,326.33
2018,11,19,9,45,356.5,156.5,2.1,14.1,307.5,437.55,359.88
2018,11,19,10,0,392.0,163.0,2.1,14.8,338.0,494.25,403.08
2018,11,19,10,15,472.5,154.5,2.0,15.35,377.0,557.22,451.19
2018,11,19,10,30,553.0,146.0,1.9,15.9,416.0,622.15,499.4
2018,11,19,10,45,591.0,142.0,1.85,16.45,439.5,664.99,529.52
2018,11,19,11,0,629.0,138.0,1.8,17.0,463.0,701.9,554.65
2018,11,19,11,15,585.5,152.0,1.7,17.4,458.5,689.05,542.64
2018,11,19,11,30,542.0,166.0,1.6,17.8,454.0,668.27,525.14
2018,11,19,11,45,529.0,170.0,1.55,18.15,452.0,664.28,521.01
2018,11,19,12,0,516.0,174.0,1.5,18.5,450.0,658.04,515.15
2018,11,19,12,15,546.0,163.5,1.4,18.65,453.0,668.97,522.83
2018,11,19,12,30,576.0,153.0,1.3,18.8,456.0,677.23,528.34
2018,11,19,12,45,573.5,149.5,1.25,19.0,445.0,669.56,521.97
2018,11,19,13,0,571.0,146.0,1.2,19.2,434.0,648.72,506.68
2018,11,19,13,15,466.5,163.0,1.15,19.2,392.0,574.78,451.1
2018,11,19,13,30,362.0,180.0,1.1,19.2,350.0,490.63,387.66
2018,11,19,13,45,320.5,173.5,1.05,19.25,318.0,442.72,351.62
2018,11,19,14,0,279.0,167.0,1.0,19.3,286.0,396.15,315.77
2018,11,19,14,15,245.5,157.0,0.85,19.1,255.5,352.58,281.81
2018,11,19,14,30,212.0,147.0,0.7,18.9,225.0,310.7,248.7
2018,11,19,14,45,213.5,132.5,0.6,18.65,204.0,286.39,229.64
2018,11,19,15,0,215.0,118.0,0.5,18.4,183.0,261.49,209.49
2018,11,19,15,15,190.5,102.0,0.5,18.4,153.5,220.86,176.21
2018,11,19,15,30,166.0,86.0,0.5,18.4,124.0,182.18,143.92
2018,11,19,15,45,139.5,69.5,0.5,17.8,97.0,144.19,111.9
2018,11,19,16,0,113.0,53.0,0.5,17.2,70.0,108.72,81.43
2018,11,19,16,15,77.5,37.0,0.45,16.95,47.0,68.71,46.33
2018,11,19,16,30,42.0,21.0,0.4,16.7,24.0,34.96,2.8
2018,11,19,16,45,23.0,11.0,0.4,16.4,12.5,15.07,0.0
2018,11,19,17,0,4.0,1.0,0.4,16.1,1.0,0.0,0.0
2018,11,19,17,15,2.0,0.5,0.45,15.9,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.25,8.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.1,8.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.25,8.45,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,20,6,45,41.0,5.0,0.75,7.05,5.5,0.0,0.0
2018,11,20,7,0,82.0,10.0,0.8,6.8,11.0,25.41,0.0
2018,11,20,7,15,222.0,21.5,0.85,7.3,39.5,86.09,0.0
2018,11,20,7,30,362.0,33.0,0.9,7.8,68.0,160.95,112.0
2018,11,20,7,45,451.0,41.0,0.9,8.35,107.5,222.1,171.2
2018,11,20,8,0,540.0,49.0,0.9,8.9,147.0,291.93,233.08
2018,11,20,8,15,595.5,54.0,0.9,9.45,188.0,351.1,285.32
2018,11,20,8,30,651.0,59.0,0.9,10.0,229.0,414.29,339.09
2018,11,20,8,45,686.5,63.5,0.9,10.6,268.0,469.43,384.56
2018,11,20,9,0,722.0,68.0,0.9,11.2,307.0,523.1,427.26
2018,11,20,9,15,734.0,74.5,0.8,12.0,340.5,567.74,460.1
2018,11,20,9,30,746.0,81.0,0.7,12.8,374.0,614.34,492.75
2018,11,20,9,45,737.0,91.0,0.6,13.55,399.0,645.81,512.8
2018,11,20,10,0,728.0,101.0,0.5,14.3,424.0,674.13,529.42
2018,11,20,10,15,742.0,102.5,0.5,15.1,447.0,706.79,549.83
2018,11,20,10,30,756.0,104.0,0.5,15.9,470.0,737.39,568.39
2018,11,20,10,45,739.5,110.5,0.55,16.7,479.0,747.19,573.19
2018,11,20,11,0,723.0,117.0,0.6,17.5,488.0,753.5,575.96
2018,11,20,11,15,686.5,127.5,0.8,18.25,485.0,744.43,570.61
2018,11,20,11,30,650.0,138.0,1.0,19.0,482.0,731.61,562.59
2018,11,20,11,45,600.5,150.5,1.2,19.7,469.0,706.59,545.84
2018,11,20,12,0,551.0,163.0,1.4,20.4,456.0,673.76,522.42
2018,11,20,12,15,541.0,164.0,1.45,20.7,449.5,664.39,515.76
2018,11,20,12,30,531.0,165.0,1.5,21.0,443.0,652.9,507.35
2018,11,20,12,45,538.5,158.0,1.55,21.25,434.0,644.43,501.73
2018,11,20,13,0,546.0,151.0,1.6,21.5,425.0,633.6,494.35
2018,11,20,13,15,522.5,150.0,1.6,21.5,403.5,603.05,472.16
2018,11,20,13,30,499.0,149.0,1.6,21.5,382.0,571.48,449.14
2018,11,20,13,45,470.0,145.5,1.55,21.55,355.0,532.23,419.82
2018,11,20,14,0,441.0,142.0,1.5,21.6,328.0,492.93,390.14
2018,11,20,14,15,458.0,126.5,1.3,21.3,306.5,471.08,373.86
2018,11,20,14,30,475.0,111.0,1.1,21.0,285.0,446.5,354.88
2018,11,20,14,45,449.0,97.5,0.9,20.75,248.0,395.78,314.98
2018,11,20,15,0,423.0,84.0,0.7,20.5,211.0,345.9,275.06
2018,11,20,15,15,405.5,71.5,0.7,20.5,179.0,302.73,239.89
2018,11,20,15,30,388.0,59.0,0.7,20.5,147.0,264.07,207.02
2018,11,20,15,45,348.5,51.0,0.75,19.25,117.5,218.24,168.48
2018,11,20,16,0,309.0,43.0,0.8,18.0,88.0,173.77,129.85
2018,11,20,16,15,230.0,32.5,0.85,17.45,59.5,121.2,82.61
2018,11,20,16,30,151.0,22.0,0.9,16.9,31.0,70.78,5.46
2018,11,20,16,45,75.5,11.0,0.95,16.35,15.5,25.54,0.0
2018,11,20,17,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,1.65,11.55,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,1.7,11.6,2.0,1.91,0.0
2018,11,21,7,15,0.0,5.5,1.85,12.05,5.5,5.09,0.0
2018,11,21,7,30,0.0,9.0,2.0,12.5,9.0,8.33,0.77
2018,11,21,7,45,0.0,12.0,2.1,12.9,12.0,11.11,3.63
2018,11,21,8,0,0.0,15.0,2.2,13.3,15.0,13.89,6.16
2018,11,21,8,15,0.0,16.0,2.3,13.55,16.0,14.82,7.06
2018,11,21,8,30,0.0,17.0,2.4,13.8,17.0,15.75,7.9
2018,11,21,8,45,0.0,21.5,2.5,14.0,21.5,19.93,11.51
2018,11,21,9,0,0.0,26.0,2.6,14.2,26.0,24.12,15.09
2018,11,21,9,15,0.0,29.0,2.8,14.6,29.0,26.91,17.43
2018,11,21,9,30,0.0,32.0,3.0,15.0,32.0,29.7,19.75
2018,11,21,9,45,1.5,48.5,3.2,15.4,49.0,46.12,33.66
2018,11,21,10,0,3.0,65.0,3.4,15.8,66.0,62.66,47.53
2018,11,21,10,15,3.0,95.0,3.65,16.35,96.0,91.57,71.5
2018,11,21,10,30,3.0,125.0,3.9,16.9,126.0,122.05,96.45
2018,11,21,10,45,15.0,148.5,4.15,17.4,156.0,156.06,124.5
2018,11,21,11,0,27.0,172.0,4.4,17.9,186.0,200.91,161.05
2018,11,21,11,15,29.5,176.5,4.5,18.1,192.0,208.19,166.75
2018,11,21,11,30,32.0,181.0,4.6,18.3,198.0,215.51,172.57
2018,11,21,11,45,25.0,162.0,4.7,18.5,175.5,187.89,149.9
2018,11,21,12,0,18.0,143.0,4.8,18.7,153.0,152.75,121.08
2018,11,21,12,15,9.0,114.5,4.7,18.6,119.5,115.93,90.75
2018,11,21,12,30,0.0,86.0,4.6,18.5,86.0,80.11,60.99
2018,11,21,12,45,1.0,87.5,4.5,18.45,88.0,82.38,62.99
2018,11,21,13,0,2.0,89.0,4.4,18.4,90.0,84.7,65.02
2018,11,21,13,15,1.0,75.0,4.2,18.2,75.5,70.6,53.41
2018,11,21,13,30,0.0,61.0,4.0,18.0,61.0,56.74,41.95
2018,11,21,13,45,0.0,46.5,3.75,17.85,46.5,43.21,30.73
2018,11,21,14,0,0.0,32.0,3.5,17.7,32.0,29.71,19.45
2018,11,21,14,15,1.0,40.5,3.3,17.5,41.0,38.29,26.78
2018,11,21,14,30,2.0,49.0,3.1,17.3,50.0,46.8,34.06
2018,11,21,14,45,52.0,71.0,2.9,17.15,86.5,107.7,86.26
2018,11,21,15,0,102.0,93.0,2.7,17.0,123.0,159.78,129.83
2018,11,21,15,15,51.0,75.0,2.7,17.0,90.0,102.26,80.9
2018,11,21,15,30,0.0,57.0,2.7,17.0,57.0,54.02,39.88
2018,11,21,15,45,0.0,43.5,2.35,16.45,43.5,40.69,28.5
2018,11,21,16,0,0.0,30.0,2.0,15.9,30.0,27.86,17.42
2018,11,21,16,15,0.0,20.0,1.85,15.4,20.0,18.56,8.84
2018,11,21,16,30,0.0,10.0,1.7,14.9,10.0,9.26,0.0
2018,11,21,16,45,0.0,5.0,1.55,14.4,5.0,4.77,0.0
2018,11,21,17,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,22,6,45,43.0,4.5,1.5,9.85,5.0,0.0,0.0
2018,11,22,7,0,86.0,9.0,1.5,9.9,10.0,24.93,0.0
2018,11,22,7,15,234.5,19.5,1.75,10.7,37.5,85.17,0.0
2018,11,22,7,30,383.0,30.0,2.0,11.5,65.0,162.78,107.63
2018,11,22,7,45,477.0,36.0,2.25,12.3,103.5,223.89,169.58
2018,11,22,8,0,571.0,42.0,2.5,13.1,142.0,291.22,229.98
2018,11,22,8,15,628.0,46.0,2.65,13.5,183.0,351.31,284.07
2018,11,22,8,30,685.0,50.0,2.8,13.9,224.0,415.34,339.99
2018,11,22,8,45,723.0,52.5,2.95,14.35,263.0,470.76,387.5
2018,11,22,9,0,761.0,55.0,3.1,14.8,302.0,527.52,434.61
2018,11,22,9,15,692.0,73.0,3.2,15.15,316.5,539.14,444.08
2018,11,22,9,30,623.0,91.0,3.3,15.5,331.0,540.9,445.13
2018,11,22,9,45,663.0,92.0,3.4,15.85,365.5,591.84,485.28
2018,11,22,10,0,703.0,93.0,3.5,16.2,400.0,643.01,524.16
2018,11,22,10,15,581.5,122.5,3.6,16.55,386.0,604.97,492.59
2018,11,22,10,30,460.0,152.0,3.7,16.9,372.0,553.13,450.08
2018,11,22,10,45,513.5,147.5,3.75,17.25,401.0,600.08,486.76
2018,11,22,11,0,567.0,143.0,3.8,17.6,430.0,652.62,526.51
2018,11,22,11,15,608.0,137.0,3.9,17.75,450.0,687.33,552.65
2018,11,22,11,30,649.0,131.0,4.0,17.9,470.0,720.11,576.76
2018,11,22,11,45,481.5,169.5,4.1,18.1,421.5,620.81,499.37
2018,11,22,12,0,314.0,208.0,4.2,18.3,373.0,511.31,412.03
2018,11,22,12,15,299.0,199.5,4.3,18.35,355.5,487.41,394.11
2018,11,22,12,30,284.0,191.0,4.4,18.4,338.0,462.51,374.94
2018,11,22,12,45,317.0,192.0,4.55,18.4,352.0,487.53,395.64
2018,11,22,13,0,350.0,193.0,4.7,18.4,366.0,510.48,414.49
2018,11,22,13,15,286.5,194.0,4.8,18.25,332.0,455.39,370.53
2018,11,22,13,30,223.0,195.0,4.9,18.1,298.0,389.93,318.18
2018,11,22,13,45,148.5,177.0,5.0,17.95,244.0,308.25,251.8
2018,11,22,14,0,74.0,159.0,5.1,17.8,190.0,219.98,178.87
2018,11,22,14,15,38.0,116.0,5.1,17.55,132.0,144.15,116.05
2018,11,22,14,30,2.0,73.0,5.1,17.3,74.0,69.41,53.02
2018,11,22,14,45,30.0,79.5,5.1,17.0,88.5,97.17,77.08
2018,11,22,15,0,58.0,86.0,5.1,16.7,103.0,119.77,96.35
2018,11,22,15,15,61.5,80.5,5.1,16.7,96.0,114.17,91.19
2018,11,22,15,30,65.0,75.0,5.1,16.7,89.0,114.97,91.04
2018,11,22,15,45,49.0,58.5,4.6,15.8,68.0,81.2,62.09
2018,11,22,16,0,33.0,42.0,4.1,14.9,47.0,55.26,39.63
2018,11,22,16,15,19.0,28.0,3.9,14.5,30.5,34.51,20.76
2018,11,22,16,30,5.0,14.0,3.7,14.1,14.0,14.52,0.0
2018,11,22,16,45,2.5,7.0,3.55,13.75,7.0,7.17,0.0
2018,11,22,17,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.45,12.85,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.45,13.1,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.4,12.9,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,1.5,13.0,1.0,0.95,0.0
2018,11,23,7,15,0.0,4.5,1.65,13.2,4.5,4.16,0.0
2018,11,23,7,30,0.0,8.0,1.8,13.4,8.0,7.4,0.0
2018,11,23,7,45,0.0,12.5,1.95,13.65,12.5,11.57,3.94
2018,11,23,8,0,0.0,17.0,2.1,13.9,17.0,15.75,7.68
2018,11,23,8,15,0.0,26.0,2.25,14.05,26.0,24.11,14.95
2018,11,23,8,30,0.0,35.0,2.4,14.2,35.0,32.48,22.2
2018,11,23,8,45,0.0,40.0,2.55,14.4,40.0,37.14,26.22
2018,11,23,9,0,0.0,45.0,2.7,14.6,45.0,41.8,30.18
2018,11,23,9,15,2.5,56.0,2.9,14.85,57.0,53.62,40.24
2018,11,23,9,30,5.0,67.0,3.1,15.1,69.0,65.64,50.4
2018,11,23,9,45,2.5,72.5,3.3,15.35,73.5,69.21,53.2
2018,11,23,10,0,0.0,78.0,3.5,15.6,78.0,72.61,55.83
2018,11,23,10,15,3.5,110.5,3.7,15.9,112.0,107.79,85.19
2018,11,23,10,30,7.0,143.0,3.9,16.2,146.0,144.26,115.23
2018,11,23,10,45,4.0,112.0,4.1,16.45,114.0,109.42,86.11
2018,11,23,11,0,1.0,81.0,4.3,16.7,82.0,76.24,58.34
2018,11,23,11,15,0.5,85.0,4.45,16.8,85.5,79.58,61.06
2018,11,23,11,30,0.0,89.0,4.6,16.9,89.0,83.0,63.82
2018,11,23,11,45,0.0,79.0,4.7,16.95,79.0,73.56,55.95
2018,11,23,12,0,0.0,69.0,4.8,17.0,69.0,64.22,48.17
2018,11,23,12,15,3.0,92.0,4.75,16.95,93.5,88.46,68.48
2018,11,23,12,30,6.0,115.0,4.7,16.9,118.0,113.99,89.76
2018,11,23,12,45,7.5,125.0,4.6,16.85,128.5,125.48,99.35
2018,11,23,13,0,9.0,135.0,4.5,16.8,139.0,137.15,109.11
2018,11,23,13,15,4.5,100.5,4.55,16.8,102.5,98.22,76.85
2018,11,23,13,30,0.0,66.0,4.6,16.8,66.0,61.4,46.07
2018,11,23,13,45,4.0,57.0,4.6,16.85,58.5,55.93,41.71
2018,11,23,14,0,8.0,48.0,4.6,16.9,51.0,51.4,38.08
2018,11,23,14,15,8.0,44.5,4.55,16.8,47.5,47.63,34.96
2018,11,23,14,30,8.0,41.0,4.5,16.7,44.0,43.85,31.8
2018,11,23,14,45,4.0,28.5,4.45,16.65,30.0,28.82,18.97
2018,11,23,15,0,0.0,16.0,4.4,16.6,16.0,14.83,6.98
2018,11,23,15,15,0.0,13.5,4.4,16.6,13.5,12.5,4.99
2018,11,23,15,30,0.0,11.0,4.4,16.6,11.0,10.18,2.97
2018,11,23,15,45,0.0,8.5,4.25,16.25,8.5,7.87,0.96
2018,11,23,16,0,0.0,6.0,4.1,15.9,6.0,5.55,0.0
2018,11,23,16,15,0.0,4.0,4.05,15.8,4.0,3.7,0.0
2018,11,23,16,30,0.0,2.0,4.0,15.7,2.0,1.85,0.0
2018,11,23,16,45,0.0,1.0,3.95,15.55,1.0,0.95,0.0
2018,11,23,17,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,24,6,45,42.0,4.5,2.05,12.8,4.5,0.0,0.0
2018,11,24,7,0,84.0,9.0,2.1,12.8,9.0,24.26,0.0
2018,11,24,7,15,232.0,18.0,2.35,13.25,34.0,72.54,0.0
2018,11,24,7,30,380.0,27.0,2.6,13.7,59.0,156.57,96.8
2018,11,24,7,45,475.0,32.5,2.85,14.15,96.5,214.17,159.73
2018,11,24,8,0,570.0,38.0,3.1,14.6,134.0,283.97,222.47
2018,11,24,8,15,627.5,41.5,3.1,14.9,174.0,343.11,275.87
2018,11,24,8,30,685.0,45.0,3.1,15.2,214.0,406.32,331.19
2018,11,24,8,45,722.5,47.5,3.1,15.45,252.5,461.11,378.34
2018,11,24,9,0,760.0,50.0,3.1,15.7,291.0,517.25,425.04
2018,11,24,9,15,677.0,70.5,3.05,16.05,303.5,523.57,429.97
2018,11,24,9,30,594.0,91.0,3.0,16.4,316.0,518.87,425.52
2018,11,24,9,45,498.5,120.5,2.95,16.8,319.5,502.3,410.78
2018,11,24,10,0,403.0,150.0,2.9,17.2,323.0,483.28,393.48
2018,11,24,10,15,565.5,121.0,2.9,17.55,379.0,588.61,477.07
2018,11,24,10,30,728.0,92.0,2.9,17.9,435.0,694.37,555.98
2018,11,24,10,45,643.5,117.0,2.85,18.25,428.0,672.04,537.05
2018,11,24,11,0,559.0,142.0,2.8,18.6,421.0,636.9,509.04
2018,11,24,11,15,432.5,174.5,2.7,18.85,393.0,578.1,461.34
2018,11,24,11,30,306.0,207.0,2.6,19.1,365.0,501.17,399.78
2018,11,24,11,45,298.0,211.0,2.55,19.3,365.5,500.65,399.07
2018,11,24,12,0,290.0,215.0,2.5,19.5,366.0,498.94,397.05
2018,11,24,12,15,322.5,207.5,2.45,19.55,373.5,515.98,410.66
2018,11,24,12,30,355.0,200.0,2.4,19.6,381.0,531.44,422.9
2018,11,24,12,45,428.0,177.5,2.35,19.65,390.5,573.89,456.11
2018,11,24,13,0,501.0,155.0,2.3,19.7,400.0,599.27,476.39
2018,11,24,13,15,643.0,116.0,2.3,19.65,418.0,660.82,524.43
2018,11,24,13,30,785.0,77.0,2.3,19.6,436.0,703.54,556.05
2018,11,24,13,45,718.0,86.5,2.25,19.55,400.0,648.16,515.55
2018,11,24,14,0,651.0,96.0,2.2,19.5,364.0,590.71,472.7
2018,11,24,14,15,610.0,93.5,2.15,19.25,329.0,538.06,432.83
2018,11,24,14,30,569.0,91.0,2.1,19.0,294.0,486.16,392.59
2018,11,24,14,45,583.5,79.0,2.05,18.8,267.5,457.74,370.1
2018,11,24,15,0,598.0,67.0,2.0,18.6,241.0,426.37,344.14
2018,11,24,15,15,581.0,59.0,2.0,18.6,207.5,380.82,305.58
2018,11,24,15,30,564.0,51.0,2.0,18.6,174.0,335.45,265.83
2018,11,24,15,45,521.0,44.0,1.5,17.3,138.5,281.04,218.15
2018,11,24,16,0,478.0,37.0,1.0,16.0,103.0,230.05,171.73
2018,11,24,16,15,345.0,29.0,1.0,15.35,67.5,154.26,102.92
2018,11,24,16,30,212.0,21.0,1.0,14.7,32.0,84.28,0.0
2018,11,24,16,45,106.0,10.5,1.0,14.0,16.0,31.19,0.0
2018,11,24,17,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,6,45,37.5,4.0,1.05,9.1,4.0,0.0,0.0
2018,11,25,7,0,75.0,8.0,1.1,9.0,8.0,7.63,0.0
2018,11,25,7,15,218.5,18.0,1.2,9.55,32.5,68.88,0.0
2018,11,25,7,30,362.0,28.0,1.3,10.1,57.0,150.57,90.58
2018,11,25,7,45,463.0,34.5,1.35,10.7,95.5,214.36,160.73
2018,11,25,8,0,564.0,41.0,1.4,11.3,134.0,283.31,222.68
2018,11,25,8,15,624.0,44.5,1.5,11.85,174.5,343.47,276.63
2018,11,25,8,30,684.0,48.0,1.6,12.4,215.0,407.77,332.44
2018,11,25,8,45,723.5,51.0,1.65,12.9,254.5,464.22,380.29
2018,11,25,9,0,763.0,54.0,1.7,13.4,294.0,522.18,427.67
2018,11,25,9,15,787.5,56.5,1.8,14.0,329.0,571.28,466.73
2018,11,25,9,30,812.0,59.0,1.9,14.6,364.0,619.88,504.26
2018,11,25,9,45,828.0,61.0,2.0,15.15,393.5,655.79,530.2
2018,11,25,10,0,844.0,63.0,2.1,15.7,423.0,694.96,557.81
2018,11,25,10,15,855.0,64.0,2.15,16.1,446.5,727.17,579.89
2018,11,25,10,30,866.0,65.0,2.2,16.5,470.0,756.91,600.01
2018,11,25,10,45,873.5,66.0,2.2,16.9,487.0,781.2,615.71
2018,11,25,11,0,881.0,67.0,2.2,17.3,504.0,802.51,629.25
2018,11,25,11,15,884.5,68.0,2.2,17.7,514.0,817.4,638.24
2018,11,25,11,30,888.0,69.0,2.2,18.1,524.0,828.96,644.99
2018,11,25,11,45,889.0,69.0,2.2,18.45,526.5,833.78,647.25
2018,11,25,12,0,890.0,69.0,2.2,18.8,529.0,835.13,647.28
2018,11,25,12,15,889.5,68.0,2.2,18.95,524.0,830.5,643.77
2018,11,25,12,30,889.0,67.0,2.2,19.1,519.0,822.4,638.02
2018,11,25,12,45,887.5,65.0,2.15,19.25,507.0,808.81,628.15
2018,11,25,13,0,886.0,63.0,2.1,19.4,495.0,791.88,616.07
2018,11,25,13,15,877.0,62.5,2.0,19.4,475.5,767.72,598.91
2018,11,25,13,30,868.0,62.0,1.9,19.4,456.0,740.73,579.79
2018,11,25,13,45,855.5,60.0,1.85,19.45,430.0,706.62,555.78
2018,11,25,14,0,843.0,58.0,1.8,19.5,404.0,670.26,529.97
2018,11,25,14,15,824.0,56.5,1.75,19.35,372.0,628.17,500.03
2018,11,25,14,30,805.0,55.0,1.7,19.2,340.0,589.48,470.57
2018,11,25,14,45,779.0,52.5,1.65,19.05,304.0,539.24,431.26
2018,11,25,15,0,753.0,50.0,1.6,18.9,268.0,488.85,390.63
2018,11,25,15,15,596.5,56.0,1.6,18.9,212.5,384.89,307.07
2018,11,25,15,30,440.0,62.0,1.6,18.9,157.0,290.53,229.74
2018,11,25,15,45,294.0,55.0,1.15,17.75,112.5,197.87,153.52
2018,11,25,16,0,148.0,48.0,0.7,16.6,68.0,115.96,86.23
2018,11,25,16,15,104.0,32.5,0.7,16.35,44.0,77.17,50.2
2018,11,25,16,30,60.0,17.0,0.7,16.1,20.0,37.12,0.0
2018,11,25,16,45,30.0,8.5,0.7,15.85,10.0,14.1,0.0
2018,11,25,17,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,26,6,45,0.5,2.0,1.15,7.15,2.0,0.0,0.0
2018,11,26,7,0,1.0,4.0,1.1,7.2,4.0,0.0,0.0
2018,11,26,7,15,7.5,15.5,1.25,8.0,16.0,16.53,0.0
2018,11,26,7,30,14.0,27.0,1.4,8.8,28.0,33.06,16.3
2018,11,26,7,45,31.0,43.0,1.5,9.6,47.5,57.46,41.51
2018,11,26,8,0,48.0,59.0,1.6,10.4,67.0,82.62,63.99
2018,11,26,8,15,64.5,76.0,1.55,10.9,89.5,116.69,93.79
2018,11,26,8,30,81.0,93.0,1.5,11.4,112.0,146.72,119.9
2018,11,26,8,45,78.5,107.5,1.5,11.9,129.0,157.17,129.12
2018,11,26,9,0,76.0,122.0,1.5,12.4,146.0,174.34,143.57
2018,11,26,9,15,140.0,134.5,1.55,13.05,184.5,239.0,197.88
2018,11,26,9,30,204.0,147.0,1.6,13.7,223.0,310.25,256.22
2018,11,26,9,45,293.5,150.5,1.6,14.35,269.5,382.54,314.61
2018,11,26,10,0,383.0,154.0,1.6,15.0,316.0,471.82,384.39
2018,11,26,10,15,417.5,156.0,1.6,15.5,342.0,510.96,413.55
2018,11,26,10,30,452.0,158.0,1.6,16.0,368.0,550.27,442.68
2018,11,26,10,45,394.0,176.5,1.55,16.45,364.5,535.23,428.48
2018,11,26,11,0,336.0,195.0,1.5,16.9,361.0,503.85,402.63
2018,11,26,11,15,261.0,209.5,1.5,17.25,340.0,464.03,370.19
2018,11,26,11,30,186.0,224.0,1.5,17.6,319.0,408.35,325.58
2018,11,26,11,45,196.0,224.5,1.5,17.9,325.0,417.98,333.16
2018,11,26,12,0,206.0,225.0,1.5,18.2,331.0,427.04,339.86
2018,11,26,12,15,269.5,212.5,1.5,18.5,349.5,477.39,379.12
2018,11,26,12,30,333.0,200.0,1.5,18.8,368.0,512.6,406.44
2018,11,26,12,45,319.0,197.5,1.55,19.1,355.5,494.61,392.35
2018,11,26,13,0,305.0,195.0,1.6,19.4,343.0,475.8,378.0
2018,11,26,13,15,264.5,192.5,1.55,19.25,317.0,435.76,347.16
2018,11,26,13,30,224.0,190.0,1.5,19.1,291.0,384.48,307.67
2018,11,26,13,45,276.0,172.0,1.45,19.0,289.5,407.11,326.64
2018,11,26,14,0,328.0,154.0,1.4,18.9,288.0,413.98,332.94
2018,11,26,14,15,434.5,124.0,1.25,18.4,286.5,450.37,362.47
2018,11,26,14,30,541.0,94.0,1.1,17.9,285.0,471.02,378.8
2018,11,26,14,45,384.0,88.5,0.95,17.35,216.5,344.96,279.18
2018,11,26,15,0,227.0,83.0,0.8,16.8,148.0,225.3,182.68
2018,11,26,15,15,115.0,50.5,0.8,16.8,83.5,119.3,95.09
2018,11,26,15,30,3.0,18.0,0.8,16.8,19.0,18.06,9.63
2018,11,26,15,45,22.5,22.5,0.8,16.0,26.0,33.07,22.06
2018,11,26,16,0,42.0,27.0,0.8,15.2,33.0,44.91,30.87
2018,11,26,16,15,33.0,22.0,0.85,14.9,25.5,35.53,20.54
2018,11,26,16,30,24.0,17.0,0.9,14.6,18.0,25.41,0.0
2018,11,26,16,45,12.0,8.5,0.9,14.3,9.0,10.51,0.0
2018,11,26,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.5,1.1,8.75,0.5,0.0,0.0
2018,11,27,7,0,0.0,1.0,1.1,8.9,1.0,0.0,0.0
2018,11,27,7,15,0.0,4.5,1.05,9.25,4.5,4.29,0.0
2018,11,27,7,30,0.0,8.0,1.0,9.6,8.0,7.4,0.0
2018,11,27,7,45,0.0,12.0,0.95,10.0,12.0,11.11,3.57
2018,11,27,8,0,0.0,16.0,0.9,10.4,16.0,14.82,7.02
2018,11,27,8,15,0.0,20.5,1.0,10.9,20.5,19.0,10.76
2018,11,27,8,30,0.0,25.0,1.1,11.4,25.0,23.18,14.45
2018,11,27,8,45,20.0,58.0,1.2,11.95,64.0,67.61,52.96
2018,11,27,9,0,40.0,91.0,1.3,12.5,103.0,116.22,94.51
2018,11,27,9,15,43.0,113.0,1.4,12.85,127.5,144.03,117.77
2018,11,27,9,30,46.0,135.0,1.5,13.2,152.0,172.25,141.06
2018,11,27,9,45,25.0,127.5,1.55,13.55,137.0,149.11,121.03
2018,11,27,10,0,4.0,120.0,1.6,13.9,122.0,118.7,94.9
