Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,10,15,2.0,111.5,1.7,14.1,112.5,107.93,85.73
2018,11,27,10,30,0.0,103.0,1.8,14.3,103.0,97.43,76.75
2018,11,27,10,45,0.0,90.5,1.9,14.55,90.5,84.7,65.97
2018,11,27,11,0,0.0,78.0,2.0,14.8,78.0,72.62,55.75
2018,11,27,11,15,2.5,108.5,2.1,14.9,110.0,104.64,82.52
2018,11,27,11,30,5.0,139.0,2.2,15.0,142.0,138.06,110.12
2018,11,27,11,45,9.0,160.5,2.3,15.05,165.5,164.11,131.54
2018,11,27,12,0,13.0,182.0,2.4,15.1,189.0,190.75,153.34
2018,11,27,12,15,8.5,137.5,2.5,15.25,142.0,139.37,111.11
2018,11,27,12,30,4.0,93.0,2.6,15.4,95.0,90.32,70.44
2018,11,27,12,45,2.0,64.5,2.7,15.5,65.5,61.63,46.47
2018,11,27,13,0,0.0,36.0,2.8,15.6,36.0,33.45,22.7
2018,11,27,13,15,0.0,36.0,2.8,15.7,36.0,33.44,22.73
2018,11,27,13,30,0.0,36.0,2.8,15.8,36.0,33.44,22.75
2018,11,27,13,45,10.5,50.5,2.8,15.85,55.0,55.94,42.18
2018,11,27,14,0,21.0,65.0,2.8,15.9,74.0,77.77,60.9
2018,11,27,14,15,35.5,80.0,2.45,15.65,93.5,102.77,82.34
2018,11,27,14,30,50.0,95.0,2.1,15.4,113.0,127.77,103.54
2018,11,27,14,45,39.5,82.5,1.7,15.15,95.5,106.41,85.36
2018,11,27,15,0,29.0,70.0,1.3,14.9,78.0,85.87,67.82
2018,11,27,15,15,14.5,51.0,1.3,14.9,55.0,57.06,43.12
2018,11,27,15,30,0.0,32.0,1.3,14.9,32.0,29.7,19.63
2018,11,27,15,45,0.0,27.0,1.05,14.4,27.0,25.05,15.53
2018,11,27,16,0,0.0,22.0,0.8,13.9,22.0,20.4,11.31
2018,11,27,16,15,0.0,14.5,0.8,13.7,14.5,13.44,4.51
2018,11,27,16,30,0.0,7.0,0.8,13.5,7.0,6.48,0.0
2018,11,27,16,45,0.0,3.5,0.75,13.3,3.5,3.34,0.0
2018,11,27,17,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,28,6,45,17.0,2.0,0.55,12.65,1.5,0.0,0.0
2018,11,28,7,0,34.0,4.0,0.6,12.6,3.0,0.0,0.0
2018,11,28,7,15,56.5,14.0,0.65,12.9,16.5,26.37,0.0
2018,11,28,7,30,79.0,24.0,0.7,13.2,30.0,55.25,24.84
2018,11,28,7,45,76.0,39.5,0.8,13.55,48.0,73.33,52.38
2018,11,28,8,0,73.0,55.0,0.9,13.9,66.0,93.05,71.22
2018,11,28,8,15,95.0,71.5,0.95,14.25,90.5,124.6,98.78
2018,11,28,8,30,117.0,88.0,1.0,14.6,115.0,158.11,127.69
2018,11,28,8,45,160.0,101.5,1.1,14.95,146.0,200.84,164.01
2018,11,28,9,0,203.0,115.0,1.2,15.3,177.0,256.04,209.87
2018,11,28,9,15,170.0,123.0,1.15,15.6,179.0,243.12,199.12
2018,11,28,9,30,137.0,131.0,1.1,15.9,181.0,236.31,193.06
2018,11,28,9,45,81.5,138.0,1.05,16.2,168.5,200.34,162.59
2018,11,28,10,0,26.0,145.0,1.0,16.5,156.0,170.18,136.39
2018,11,28,10,15,23.0,150.0,1.0,16.8,160.0,164.76,131.71
2018,11,28,10,30,20.0,155.0,1.0,17.1,164.0,167.75,133.75
2018,11,28,10,45,68.0,170.0,1.0,17.45,203.0,231.95,186.44
2018,11,28,11,0,116.0,185.0,1.0,17.8,242.0,301.09,241.48
2018,11,28,11,15,129.0,171.0,1.05,18.05,235.5,296.05,237.53
2018,11,28,11,30,142.0,157.0,1.1,18.3,229.0,291.15,234.16
2018,11,28,11,45,401.5,139.5,1.15,18.55,343.5,514.03,410.49
2018,11,28,12,0,661.0,122.0,1.2,18.8,458.0,716.05,557.79
2018,11,28,12,15,759.5,98.5,1.4,18.9,481.5,762.9,590.5
2018,11,28,12,30,858.0,75.0,1.6,19.0,505.0,803.05,620.18
2018,11,28,12,45,823.5,81.0,1.8,19.15,485.5,780.06,605.58
2018,11,28,13,0,789.0,87.0,2.0,19.3,466.0,747.59,584.55
2018,11,28,13,15,756.0,90.0,2.2,19.2,441.5,710.62,560.38
2018,11,28,13,30,723.0,93.0,2.4,19.1,417.0,676.02,537.38
2018,11,28,13,45,707.0,90.5,2.55,19.0,392.0,642.31,514.26
2018,11,28,14,0,691.0,88.0,2.7,18.9,367.0,606.98,488.86
2018,11,28,14,15,707.5,78.5,2.7,18.65,344.5,583.46,471.51
2018,11,28,14,30,724.0,69.0,2.7,18.4,322.0,553.66,448.67
2018,11,28,14,45,653.5,70.0,2.7,18.1,279.5,487.47,396.01
2018,11,28,15,0,583.0,71.0,2.7,17.8,237.0,421.87,342.73
2018,11,28,15,15,403.5,74.0,2.7,17.8,180.5,304.17,246.16
2018,11,28,15,30,224.0,77.0,2.7,17.8,124.0,198.78,158.52
2018,11,28,15,45,152.0,62.5,2.5,17.05,91.5,141.94,110.47
2018,11,28,16,0,80.0,48.0,2.3,16.3,59.0,86.43,63.68
2018,11,28,16,15,46.0,31.5,2.45,16.0,37.5,53.39,32.91
2018,11,28,16,30,12.0,15.0,2.6,15.7,16.0,17.78,0.0
2018,11,28,16,45,6.0,7.5,2.75,15.4,8.0,8.36,0.0
2018,11,28,17,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.4,12.55,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.4,12.75,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.55,13.05,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.85,14.05,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,14.6,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,15.15,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,15.25,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,15.1,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,13.95,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.8,13.25,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.85,13.05,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,13.05,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,13.15,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.45,13.25,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.5,13.3,1.0,0.0,0.0
2018,11,29,7,15,0.0,2.5,5.7,13.4,2.5,2.38,0.0
2018,11,29,7,30,0.0,4.0,5.9,13.5,4.0,3.7,0.0
2018,11,29,7,45,0.0,5.0,6.05,13.6,5.0,4.62,0.0
2018,11,29,8,0,0.0,6.0,6.2,13.7,6.0,5.55,0.0
2018,11,29,8,15,0.0,7.5,6.3,13.75,7.5,6.94,0.24
2018,11,29,8,30,0.0,9.0,6.4,13.8,9.0,8.33,1.48
2018,11,29,8,45,17.0,41.5,6.5,13.9,46.5,48.49,36.15
2018,11,29,9,0,34.0,74.0,6.6,14.0,84.0,93.46,74.88
2018,11,29,9,15,17.0,63.5,6.5,14.05,68.5,72.41,56.72
2018,11,29,9,30,0.0,53.0,6.4,14.1,53.0,49.26,36.53
2018,11,29,9,45,64.0,85.0,6.35,14.15,111.5,135.99,111.86
2018,11,29,10,0,128.0,117.0,6.3,14.2,170.0,220.28,184.05
2018,11,29,10,15,90.5,130.5,6.2,14.15,169.0,211.39,175.34
2018,11,29,10,30,53.0,144.0,6.1,14.1,168.0,189.44,155.75
2018,11,29,10,45,27.5,112.5,5.95,14.1,125.0,134.74,109.22
2018,11,29,11,0,2.0,81.0,5.8,14.1,82.0,77.02,59.74
2018,11,29,11,15,24.0,112.5,5.8,14.15,124.5,132.4,107.06
2018,11,29,11,30,46.0,144.0,5.8,14.2,167.0,185.43,151.85
2018,11,29,11,45,95.0,181.0,5.75,14.3,229.0,281.3,232.11
2018,11,29,12,0,144.0,218.0,5.7,14.4,291.0,366.87,302.53
2018,11,29,12,15,155.5,208.5,5.65,14.55,286.5,364.37,300.64
2018,11,29,12,30,167.0,199.0,5.6,14.7,282.0,361.33,298.53
2018,11,29,12,45,192.5,189.5,5.55,14.85,283.0,368.88,305.4
2018,11,29,13,0,218.0,180.0,5.5,15.0,284.0,388.04,321.4
2018,11,29,13,15,267.5,177.5,5.4,15.05,300.0,419.52,347.88
2018,11,29,13,30,317.0,175.0,5.3,15.1,316.0,448.11,371.7
2018,11,29,13,45,270.5,150.5,5.2,15.15,266.0,376.72,313.46
2018,11,29,14,0,224.0,126.0,5.1,15.2,216.0,307.0,256.05
2018,11,29,14,15,289.5,116.5,4.75,15.05,223.0,332.23,277.84
2018,11,29,14,30,355.0,107.0,4.4,14.9,230.0,363.76,303.58
2018,11,29,14,45,307.0,101.5,4.05,14.75,199.5,314.83,261.86
2018,11,29,15,0,259.0,96.0,3.7,14.6,169.0,259.18,214.66
2018,11,29,15,15,273.0,78.0,3.7,14.6,144.5,243.05,199.86
2018,11,29,15,30,287.0,60.0,3.7,14.6,120.0,215.03,174.3
2018,11,29,15,45,273.5,51.5,2.9,13.95,98.5,185.59,146.79
2018,11,29,16,0,260.0,43.0,2.1,13.3,77.0,157.35,119.16
2018,11,29,16,15,169.0,29.0,2.1,12.9,48.0,99.7,64.58
2018,11,29,16,30,78.0,15.0,2.1,12.5,19.0,42.52,0.0
2018,11,29,16,45,39.0,7.5,2.05,12.1,9.5,15.02,0.0
2018,11,29,17,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,6,45,28.5,3.5,1.3,6.8,2.5,0.0,0.0
2018,11,30,7,0,57.0,7.0,1.3,6.8,5.0,0.0,0.0
2018,11,30,7,15,73.5,15.0,1.45,7.6,17.0,30.95,0.0
2018,11,30,7,30,90.0,23.0,1.6,8.4,29.0,56.37,19.13
2018,11,30,7,45,90.5,38.5,1.8,9.2,48.5,82.76,59.94
2018,11,30,8,0,91.0,54.0,2.0,10.0,68.0,99.04,76.9
2018,11,30,8,15,113.5,70.5,2.15,10.5,93.0,131.58,105.98
2018,11,30,8,30,136.0,87.0,2.3,11.0,118.0,166.1,136.45
2018,11,30,8,45,158.0,102.0,2.5,11.5,144.5,200.3,166.27
2018,11,30,9,0,180.0,117.0,2.7,12.0,171.0,236.21,197.03
2018,11,30,9,15,237.5,127.0,2.7,12.4,207.0,298.48,249.4
2018,11,30,9,30,295.0,137.0,2.7,12.8,243.0,355.9,296.91
2018,11,30,9,45,366.5,138.0,2.7,13.25,281.0,426.73,354.39
2018,11,30,10,0,438.0,139.0,2.7,13.7,319.0,490.61,405.27
2018,11,30,10,15,576.5,119.0,2.7,14.05,371.0,587.09,481.83
2018,11,30,10,30,715.0,99.0,2.7,14.4,423.0,684.02,555.28
2018,11,30,10,45,725.0,100.5,2.7,14.8,439.5,708.47,571.42
2018,11,30,11,0,735.0,102.0,2.7,15.2,456.0,730.52,586.24
2018,11,30,11,15,711.5,109.5,2.7,15.4,458.0,730.08,584.88
2018,11,30,11,30,688.0,117.0,2.7,15.6,460.0,726.21,581.3
2018,11,30,11,45,686.5,118.5,2.7,15.8,462.5,730.27,583.73
2018,11,30,12,0,685.0,120.0,2.7,16.0,465.0,731.52,584.15
2018,11,30,12,15,780.0,96.5,2.7,16.05,486.0,775.25,616.19
2018,11,30,12,30,875.0,73.0,2.7,16.1,507.0,812.15,642.73
2018,11,30,12,45,875.0,70.5,2.7,16.2,495.5,799.76,633.6
2018,11,30,13,0,875.0,68.0,2.7,16.3,484.0,784.05,622.57
2018,11,30,13,15,866.5,66.5,2.65,16.3,465.0,759.75,605.26
2018,11,30,13,30,858.0,65.0,2.6,16.3,446.0,732.63,585.93
2018,11,30,13,45,844.5,63.5,2.55,16.3,420.5,699.24,561.87
2018,11,30,14,0,831.0,62.0,2.5,16.3,395.0,669.09,540.08
2018,11,30,14,15,810.5,60.5,2.4,16.1,363.5,626.56,508.58
2018,11,30,14,30,790.0,59.0,2.3,15.9,332.0,582.77,474.11
2018,11,30,14,45,761.0,56.0,2.15,15.75,295.5,531.19,432.42
2018,11,30,15,0,732.0,53.0,2.0,15.6,259.0,479.7,389.66
2018,11,30,15,15,686.5,49.5,2.0,15.6,219.5,419.71,339.15
2018,11,30,15,30,641.0,46.0,2.0,15.6,180.0,361.98,288.89
2018,11,30,15,45,569.5,40.5,1.5,14.2,140.0,294.11,229.89
2018,11,30,16,0,498.0,35.0,1.0,12.8,100.0,235.58,176.76
2018,11,30,16,15,359.5,28.0,1.05,12.2,65.5,158.48,102.46
2018,11,30,16,30,221.0,21.0,1.1,11.6,31.0,85.63,0.0
2018,11,30,16,45,110.5,10.5,1.15,11.0,15.5,32.37,0.0
2018,11,30,17,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,1,6,45,11.0,3.0,2.9,10.45,2.5,0.0,0.0
2018,12,1,7,0,22.0,6.0,2.7,10.4,5.0,0.0,0.0
2018,12,1,7,15,22.0,9.0,2.85,10.75,9.0,13.52,0.0
2018,12,1,7,30,22.0,12.0,3.0,11.1,13.0,19.12,1.26
2018,12,1,7,45,41.5,19.5,3.15,11.45,24.5,35.38,22.06
2018,12,1,8,0,61.0,27.0,3.3,11.8,36.0,57.71,42.24
2018,12,1,8,15,30.5,34.0,3.2,12.05,38.5,50.05,36.99
2018,12,1,8,30,0.0,41.0,3.1,12.3,41.0,38.08,27.08
2018,12,1,8,45,0.0,41.5,3.05,12.5,41.5,38.54,27.59
2018,12,1,9,0,0.0,42.0,3.0,12.7,42.0,39.0,28.01
2018,12,1,9,15,0.0,50.0,3.25,12.9,50.0,46.46,34.39
2018,12,1,9,30,0.0,58.0,3.5,13.1,58.0,53.92,40.71
2018,12,1,9,45,35.5,99.5,3.75,13.3,114.0,124.58,101.57
2018,12,1,10,0,71.0,141.0,4.0,13.5,170.0,197.8,163.48
2018,12,1,10,15,230.5,143.0,4.15,13.65,245.0,340.9,284.97
2018,12,1,10,30,390.0,145.0,4.3,13.8,320.0,483.66,402.45
2018,12,1,10,45,480.5,123.0,4.45,13.9,347.5,536.11,445.86
2018,12,1,11,0,571.0,101.0,4.6,14.0,375.0,597.26,495.11
2018,12,1,11,15,575.5,104.5,4.7,14.15,385.5,612.69,506.64
2018,12,1,11,30,580.0,108.0,4.8,14.3,396.0,625.93,516.74
2018,12,1,11,45,719.5,93.5,4.9,14.4,453.0,722.19,591.29
2018,12,1,12,0,859.0,79.0,5.0,14.5,510.0,820.57,665.74
2018,12,1,12,15,710.5,111.0,4.95,14.6,465.5,738.83,602.84
2018,12,1,12,30,562.0,143.0,4.9,14.7,421.0,643.93,529.35
2018,12,1,12,45,457.5,160.5,4.9,14.8,383.0,574.47,473.33
2018,12,1,13,0,353.0,178.0,4.9,14.9,345.0,492.17,406.54
2018,12,1,13,15,398.0,147.0,4.8,14.85,328.5,497.13,412.12
2018,12,1,13,30,443.0,116.0,4.7,14.8,312.0,484.77,403.81
2018,12,1,13,45,352.0,121.5,4.65,14.8,271.5,413.96,345.2
2018,12,1,14,0,261.0,127.0,4.6,14.8,231.0,333.97,278.72
2018,12,1,14,15,369.5,109.0,4.5,14.6,243.5,388.54,325.07
2018,12,1,14,30,478.0,91.0,4.4,14.4,256.0,426.89,356.85
2018,12,1,14,45,530.0,80.0,4.3,14.25,244.0,425.72,354.99
2018,12,1,15,0,582.0,69.0,4.2,14.1,232.0,418.83,347.56
2018,12,1,15,15,579.5,61.0,4.2,14.1,202.5,381.84,314.27
2018,12,1,15,30,577.0,53.0,4.2,14.1,173.0,343.69,278.71
2018,12,1,15,45,501.0,47.0,3.5,13.2,134.5,276.56,219.16
2018,12,1,16,0,425.0,41.0,2.8,12.3,96.0,215.74,163.82
2018,12,1,16,15,297.0,31.0,2.65,11.7,62.5,142.11,92.07
2018,12,1,16,30,169.0,21.0,2.5,11.1,29.0,73.34,0.0
2018,12,1,16,45,84.5,10.5,2.3,10.5,14.5,27.16,0.0
2018,12,1,17,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.55,5.4,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,5.25,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,12,2,6,45,28.0,3.5,0.5,5.1,2.5,0.0,0.0
2018,12,2,7,0,56.0,7.0,0.5,5.0,5.0,0.0,0.0
2018,12,2,7,15,188.5,16.0,0.5,5.2,24.5,57.21,0.0
2018,12,2,7,30,321.0,25.0,0.5,5.4,44.0,125.2,26.38
2018,12,2,7,45,432.5,31.5,0.55,5.65,80.0,193.98,140.51
2018,12,2,8,0,544.0,38.0,0.6,5.9,116.0,263.04,206.04
2018,12,2,8,15,610.0,42.5,0.55,6.35,156.5,324.99,261.95
2018,12,2,8,30,676.0,47.0,0.5,6.8,197.0,391.71,319.75
2018,12,2,8,45,720.0,50.0,0.4,7.25,236.5,449.62,368.13
2018,12,2,9,0,764.0,53.0,0.3,7.7,276.0,509.42,415.74
2018,12,2,9,15,790.0,55.0,0.35,8.3,311.0,558.59,454.54
2018,12,2,9,30,816.0,57.0,0.4,8.9,346.0,607.38,491.82
2018,12,2,9,45,832.0,59.5,0.45,9.55,376.5,649.32,522.27
2018,12,2,10,0,848.0,62.0,0.5,10.2,407.0,684.03,545.77
2018,12,2,10,15,861.0,63.5,0.65,10.6,431.5,718.55,570.88
2018,12,2,10,30,874.0,65.0,0.8,11.0,456.0,750.74,594.13
2018,12,2,10,45,818.5,79.0,0.95,11.45,456.5,748.95,592.92
2018,12,2,11,0,763.0,93.0,1.1,11.9,457.0,735.21,583.5
2018,12,2,11,15,780.5,92.0,1.2,12.25,471.0,758.23,600.24
2018,12,2,11,30,798.0,91.0,1.3,12.6,485.0,778.52,614.59
2018,12,2,11,45,853.0,78.5,1.4,12.9,502.0,812.76,639.02
2018,12,2,12,0,908.0,66.0,1.5,13.2,519.0,836.41,655.76
2018,12,2,12,15,907.0,65.0,1.55,13.35,514.5,831.9,652.63
2018,12,2,12,30,906.0,64.0,1.6,13.5,510.0,823.9,647.48
2018,12,2,12,45,902.5,63.5,1.7,13.65,498.5,811.08,639.56
2018,12,2,13,0,899.0,63.0,1.8,13.8,487.0,794.92,629.29
2018,12,2,13,15,804.0,80.0,1.75,13.7,448.0,733.0,584.96
2018,12,2,13,30,709.0,97.0,1.7,13.6,409.0,668.08,538.16
2018,12,2,13,45,694.5,92.5,1.7,13.5,383.5,633.77,513.95
2018,12,2,14,0,680.0,88.0,1.7,13.4,358.0,597.79,487.11
2018,12,2,14,15,725.0,74.0,1.5,13.0,341.0,585.19,477.51
2018,12,2,14,30,770.0,60.0,1.3,12.6,324.0,570.96,465.58
2018,12,2,14,45,748.0,56.5,1.1,12.2,290.0,523.87,427.03
2018,12,2,15,0,726.0,53.0,0.9,11.8,256.0,476.34,387.28
2018,12,2,15,15,681.0,49.5,0.9,11.8,217.0,417.02,337.7
2018,12,2,15,30,636.0,46.0,0.9,11.8,178.0,359.91,288.26
2018,12,2,15,45,579.0,40.0,0.9,11.05,139.5,297.83,234.06
2018,12,2,16,0,522.0,34.0,0.9,10.3,101.0,240.05,181.19
2018,12,2,16,15,372.5,27.0,0.9,9.95,65.5,161.78,104.14
2018,12,2,16,30,223.0,20.0,0.9,9.6,30.0,85.45,0.0
2018,12,2,16,45,111.5,10.0,0.95,9.2,15.0,32.25,0.0
2018,12,2,17,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,3,7,15,0.0,5.5,1.35,3.1,5.5,5.24,0.0
2018,12,3,7,30,0.0,11.0,1.5,3.9,11.0,10.19,0.0
2018,12,3,7,45,14.0,23.5,1.65,4.7,25.5,27.51,16.41
2018,12,3,8,0,28.0,36.0,1.8,5.5,40.0,46.66,34.06
2018,12,3,8,15,14.0,51.0,1.85,6.1,53.0,58.12,44.82
2018,12,3,8,30,0.0,66.0,1.9,6.7,66.0,64.25,50.49
2018,12,3,8,45,43.0,88.5,1.95,7.35,101.0,115.72,95.55
2018,12,3,9,0,86.0,111.0,2.0,8.0,136.0,175.32,147.07
2018,12,3,9,15,163.5,124.5,1.95,8.8,179.5,240.43,202.86
2018,12,3,9,30,241.0,138.0,1.9,9.6,223.0,321.25,270.25
2018,12,3,9,45,414.5,123.0,1.9,10.4,284.0,439.5,367.76
2018,12,3,10,0,588.0,108.0,1.9,11.2,345.0,562.56,465.29
2018,12,3,10,15,726.5,86.5,1.95,11.45,397.5,655.56,536.78
2018,12,3,10,30,865.0,65.0,2.0,11.7,450.0,742.3,600.09
2018,12,3,10,45,821.0,77.0,2.1,11.95,454.0,746.98,602.25
2018,12,3,11,0,777.0,89.0,2.2,12.2,458.0,740.34,596.93
2018,12,3,11,15,603.5,131.5,2.25,12.35,422.0,664.86,540.15
2018,12,3,11,30,430.0,174.0,2.3,12.5,386.0,573.15,467.19
2018,12,3,11,45,381.0,187.0,2.35,12.6,375.5,536.76,438.91
2018,12,3,12,0,332.0,200.0,2.4,12.7,365.0,512.81,419.26
2018,12,3,12,15,478.5,165.0,2.4,12.8,400.5,604.2,493.0
2018,12,3,12,30,625.0,130.0,2.4,12.9,436.0,684.89,555.92
2018,12,3,12,45,541.0,145.5,2.4,12.95,406.0,622.93,507.42
2018,12,3,13,0,457.0,161.0,2.4,13.0,376.0,567.06,463.42
2018,12,3,13,15,423.5,160.0,2.4,13.05,353.0,531.49,435.83
2018,12,3,13,30,390.0,159.0,2.4,13.1,330.0,495.59,407.55
2018,12,3,13,45,410.5,145.0,2.35,13.15,316.0,483.87,399.03
2018,12,3,14,0,431.0,131.0,2.3,13.2,302.0,469.53,388.07
2018,12,3,14,15,333.0,132.0,2.15,12.95,257.5,380.05,315.47
2018,12,3,14,30,235.0,133.0,2.0,12.7,213.0,308.82,256.41
2018,12,3,14,45,212.0,119.5,1.9,12.45,186.0,270.59,224.8
2018,12,3,15,0,189.0,106.0,1.8,12.2,159.0,233.72,193.61
2018,12,3,15,15,159.5,92.0,1.8,12.2,132.0,194.53,159.84
2018,12,3,15,30,130.0,78.0,1.8,12.2,105.0,150.67,121.81
2018,12,3,15,45,70.0,60.0,1.7,11.1,74.0,99.36,77.87
2018,12,3,16,0,10.0,42.0,1.6,10.0,43.0,45.54,32.21
2018,12,3,16,15,5.0,27.0,1.6,9.6,27.5,28.1,14.97
2018,12,3,16,30,0.0,12.0,1.6,9.2,12.0,11.13,0.0
2018,12,3,16,45,0.0,6.0,1.6,8.8,6.0,5.72,0.0
2018,12,3,17,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,12,4,7,15,0.0,6.0,2.95,6.65,6.0,5.72,0.0
2018,12,4,7,30,0.0,12.0,3.1,6.9,12.0,11.13,0.0
2018,12,4,7,45,0.0,23.0,3.2,7.1,23.0,21.35,11.33
2018,12,4,8,0,0.0,34.0,3.3,7.3,34.0,31.81,21.42
2018,12,4,8,15,0.0,46.0,3.35,7.85,46.0,43.64,32.05
2018,12,4,8,30,0.0,58.0,3.4,8.4,58.0,55.45,42.53
2018,12,4,8,45,0.0,58.5,3.4,8.9,58.5,54.93,42.22
2018,12,4,9,0,0.0,59.0,3.4,9.4,59.0,54.87,42.17
2018,12,4,9,15,0.0,62.0,3.45,10.15,62.0,57.66,44.47
2018,12,4,9,30,0.0,65.0,3.5,10.9,65.0,60.46,46.72
2018,12,4,9,45,0.0,76.0,3.6,11.6,76.0,71.02,55.57
2018,12,4,10,0,0.0,87.0,3.7,12.3,87.0,81.89,64.6
2018,12,4,10,15,0.0,90.5,3.65,12.75,90.5,85.19,67.18
2018,12,4,10,30,0.0,94.0,3.6,13.2,94.0,88.53,69.79
2018,12,4,10,45,0.0,99.0,3.5,13.65,99.0,93.43,73.7
2018,12,4,11,0,0.0,104.0,3.4,14.1,104.0,98.36,77.62
2018,12,4,11,15,0.0,107.5,3.25,14.3,107.5,101.81,80.38
2018,12,4,11,30,0.0,111.0,3.1,14.5,111.0,105.3,83.17
2018,12,4,11,45,5.0,123.5,2.95,14.7,126.0,122.2,97.32
2018,12,4,12,0,10.0,136.0,2.8,14.9,141.0,139.34,111.58
2018,12,4,12,15,19.0,157.0,2.6,14.95,166.5,169.12,136.35
2018,12,4,12,30,28.0,178.0,2.4,15.0,192.0,210.46,170.26
2018,12,4,12,45,26.5,173.0,2.15,15.1,186.0,203.42,164.29
2018,12,4,13,0,25.0,168.0,1.9,15.2,180.0,186.21,150.21
2018,12,4,13,15,22.5,160.0,1.7,15.05,170.5,175.6,141.63
2018,12,4,13,30,20.0,152.0,1.5,14.9,161.0,165.13,133.14
2018,12,4,13,45,15.0,128.5,1.35,14.75,135.0,136.03,109.24
2018,12,4,14,0,10.0,105.0,1.2,14.6,109.0,107.63,85.72
2018,12,4,14,15,5.0,87.0,1.3,14.1,89.0,85.69,67.48
2018,12,4,14,30,0.0,69.0,1.4,13.6,69.0,64.33,49.49
2018,12,4,14,45,0.0,75.0,1.5,13.1,75.0,71.0,55.31
2018,12,4,15,0,0.0,81.0,1.6,12.6,81.0,78.4,61.67
2018,12,4,15,15,0.0,66.5,1.6,12.6,66.5,63.8,49.09
2018,12,4,15,30,0.0,52.0,1.6,12.6,52.0,49.24,36.45
2018,12,4,15,45,0.0,40.5,1.5,11.6,40.5,37.97,26.63
2018,12,4,16,0,0.0,29.0,1.4,10.6,29.0,26.93,16.84
2018,12,4,16,15,0.0,19.5,1.45,10.2,19.5,18.1,7.63
2018,12,4,16,30,0.0,10.0,1.5,9.8,10.0,9.27,0.0
2018,12,4,16,45,0.0,5.0,1.5,9.45,5.0,4.77,0.0
2018,12,4,17,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,5,7,15,0.0,4.0,2.75,8.4,4.0,3.81,0.0
2018,12,5,7,30,0.0,8.0,2.8,8.5,8.0,7.41,0.0
2018,12,5,7,45,170.0,23.5,2.85,8.6,46.5,94.45,64.56
2018,12,5,8,0,340.0,39.0,2.9,8.7,85.0,188.09,146.82
2018,12,5,8,15,362.5,40.5,2.9,8.9,104.5,216.92,175.95
2018,12,5,8,30,385.0,42.0,2.9,9.1,124.0,246.68,204.82
2018,12,5,8,45,192.5,55.5,2.9,9.3,96.5,176.66,147.77
2018,12,5,9,0,0.0,69.0,2.9,9.5,69.0,65.27,51.05
2018,12,5,9,15,0.0,74.5,2.85,9.85,74.5,70.35,55.48
2018,12,5,9,30,0.0,80.0,2.8,10.2,80.0,75.52,59.81
2018,12,5,9,45,13.5,102.0,2.75,10.55,107.5,107.07,87.02
2018,12,5,10,0,27.0,124.0,2.7,10.9,135.0,147.05,121.01
2018,12,5,10,15,77.0,151.0,2.7,11.35,184.5,215.08,178.92
2018,12,5,10,30,127.0,178.0,2.7,11.8,234.0,297.68,247.36
2018,12,5,10,45,136.0,187.5,2.7,12.25,249.5,318.2,263.34
2018,12,5,11,0,145.0,197.0,2.7,12.7,265.0,338.7,279.38
2018,12,5,11,15,109.5,183.5,2.65,13.05,235.5,295.1,242.79
2018,12,5,11,30,74.0,170.0,2.6,13.4,206.0,238.44,195.62
2018,12,5,11,45,68.5,162.5,2.55,13.75,196.0,225.39,184.7
2018,12,5,12,0,63.0,155.0,2.5,14.1,186.0,212.26,173.61
2018,12,5,12,15,269.5,153.0,2.4,14.3,284.0,403.27,333.04
2018,12,5,12,30,476.0,151.0,2.3,14.5,382.0,581.55,473.66
2018,12,5,12,45,604.5,123.0,2.2,14.7,409.5,652.59,527.57
2018,12,5,13,0,733.0,95.0,2.1,14.9,437.0,711.65,570.38
2018,12,5,13,15,597.5,118.5,2.05,14.85,390.0,621.91,502.79
2018,12,5,13,30,462.0,142.0,2.0,14.8,343.0,529.35,430.67
2018,12,5,13,45,380.0,147.0,1.95,14.8,306.0,463.93,379.14
2018,12,5,14,0,298.0,152.0,1.9,14.8,269.0,390.34,320.31
2018,12,5,14,15,281.5,141.0,1.8,14.55,244.5,357.09,294.04
2018,12,5,14,30,265.0,130.0,1.7,14.3,220.0,324.17,267.37
2018,12,5,14,45,236.5,118.0,1.6,14.1,192.0,283.45,233.74
2018,12,5,15,0,208.0,106.0,1.5,13.9,164.0,244.47,201.0
2018,12,5,15,15,164.0,92.0,1.5,13.9,133.5,197.14,160.76
2018,12,5,15,30,120.0,78.0,1.5,13.9,103.0,146.4,117.37
2018,12,5,15,45,97.5,62.5,1.3,12.85,79.5,114.4,89.56
2018,12,5,16,0,75.0,47.0,1.1,11.8,56.0,84.5,62.99
2018,12,5,16,15,46.5,31.0,1.15,11.35,36.0,53.73,32.43
2018,12,5,16,30,18.0,15.0,1.2,10.9,16.0,18.93,0.0
2018,12,5,16,45,9.0,7.5,1.2,10.45,8.0,9.0,0.0
2018,12,5,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,6,7,15,105.5,10.0,1.85,6.3,15.5,32.19,0.0
2018,12,6,7,30,211.0,20.0,2.2,6.8,31.0,86.37,0.0
2018,12,6,7,45,343.0,28.5,2.55,7.3,65.5,158.5,108.89
2018,12,6,8,0,475.0,37.0,2.9,7.8,100.0,235.18,183.3
2018,12,6,8,15,545.0,42.0,2.9,8.25,138.5,294.67,238.67
2018,12,6,8,30,615.0,47.0,2.9,8.7,177.0,356.99,295.1
2018,12,6,8,45,661.0,50.5,2.9,9.15,215.0,413.5,345.42
2018,12,6,9,0,707.0,54.0,2.9,9.6,253.0,472.25,395.97
2018,12,6,9,15,739.0,56.5,2.85,10.2,288.5,523.27,438.36
2018,12,6,9,30,771.0,59.0,2.8,10.8,324.0,574.56,479.52
2018,12,6,9,45,794.0,60.0,2.75,11.45,354.5,617.85,513.05
2018,12,6,10,0,817.0,61.0,2.7,12.1,385.0,660.02,543.35
2018,12,6,10,15,830.5,62.5,2.65,12.6,409.0,688.69,562.94
2018,12,6,10,30,844.0,64.0,2.6,13.1,433.0,720.67,584.82
2018,12,6,10,45,852.5,65.0,2.5,13.55,451.0,745.76,601.03
2018,12,6,11,0,861.0,66.0,2.4,14.0,469.0,768.06,615.03
2018,12,6,11,15,865.5,66.5,2.35,14.3,479.5,783.57,624.67
2018,12,6,11,30,870.0,67.0,2.3,14.6,490.0,795.9,632.08
2018,12,6,11,45,871.5,67.5,2.25,14.9,493.5,802.52,635.46
2018,12,6,12,0,873.0,68.0,2.2,15.2,497.0,805.8,636.59
2018,12,6,12,15,872.5,67.5,2.25,15.35,493.5,802.82,634.53
2018,12,6,12,30,872.0,67.0,2.3,15.5,490.0,796.48,630.25
2018,12,6,12,45,868.0,66.5,2.3,15.65,479.0,784.02,621.3
2018,12,6,13,0,864.0,66.0,2.3,15.8,468.0,768.38,610.2
2018,12,6,13,15,855.0,65.0,2.3,15.8,450.0,745.18,593.98
2018,12,6,13,30,846.0,64.0,2.3,15.8,432.0,719.21,575.75
2018,12,6,13,45,832.5,62.5,2.3,15.85,407.0,686.78,552.51
2018,12,6,14,0,819.0,61.0,2.3,15.9,382.0,657.63,531.55
2018,12,6,14,15,799.0,59.0,2.2,15.7,351.5,615.83,500.37
2018,12,6,14,30,779.0,57.0,2.1,15.5,321.0,572.77,466.39
2018,12,6,14,45,750.0,54.5,2.0,15.35,286.0,522.82,426.06
2018,12,6,15,0,721.0,52.0,1.9,15.2,251.0,472.92,384.61
2018,12,6,15,15,676.5,48.5,1.9,15.2,212.5,414.39,335.17
2018,12,6,15,30,632.0,45.0,1.9,15.2,174.0,358.0,285.92
2018,12,6,15,45,562.0,40.0,1.45,13.7,135.5,291.98,228.48
2018,12,6,16,0,492.0,35.0,1.0,12.2,97.0,235.27,176.64
2018,12,6,16,15,357.5,27.0,1.05,11.75,63.0,157.91,99.74
2018,12,6,16,30,223.0,19.0,1.1,11.3,29.0,75.64,0.0
2018,12,6,16,45,111.5,9.5,1.15,10.85,14.5,32.14,0.0
2018,12,6,17,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,7.95,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,7,7,15,30.0,9.0,0.85,6.05,10.5,14.96,0.0
2018,12,7,7,30,60.0,18.0,0.8,6.4,21.0,39.54,0.0
2018,12,7,7,45,118.0,32.0,0.75,6.8,45.0,83.42,55.43
2018,12,7,8,0,176.0,46.0,0.7,7.2,69.0,126.3,97.73
2018,12,7,8,15,204.0,60.5,0.7,7.55,96.0,163.11,131.56
2018,12,7,8,30,232.0,75.0,0.7,7.9,123.0,202.37,166.69
2018,12,7,8,45,247.5,89.0,0.75,8.25,149.5,236.82,197.17
2018,12,7,9,0,263.0,103.0,0.8,8.6,176.0,272.17,227.61
2018,12,7,9,15,304.5,112.5,0.8,8.9,208.0,318.06,266.12
2018,12,7,9,30,346.0,122.0,0.8,9.2,240.0,377.26,314.14
2018,12,7,9,45,373.5,129.0,0.75,9.55,267.0,416.14,344.6
2018,12,7,10,0,401.0,136.0,0.7,9.9,294.0,455.63,374.9
2018,12,7,10,15,410.5,144.5,0.7,10.4,315.0,484.08,395.86
2018,12,7,10,30,420.0,153.0,0.7,10.9,336.0,511.57,415.76
2018,12,7,10,45,538.5,133.5,0.75,11.45,378.0,588.81,475.4
2018,12,7,11,0,657.0,114.0,0.8,12.0,420.0,674.88,538.39
2018,12,7,11,15,770.0,91.0,0.8,12.7,457.5,742.65,584.17
2018,12,7,11,30,883.0,68.0,0.8,13.4,495.0,806.56,626.26
2018,12,7,11,45,885.5,67.5,0.75,14.15,498.5,812.9,626.97
2018,12,7,12,0,888.0,67.0,0.7,14.9,502.0,815.85,626.26
2018,12,7,12,15,887.0,66.5,0.75,15.35,498.0,812.52,623.82
2018,12,7,12,30,886.0,66.0,0.8,15.8,494.0,805.79,619.25
2018,12,7,12,45,883.0,65.0,0.85,16.25,483.5,793.46,610.94
2018,12,7,13,0,880.0,64.0,0.9,16.7,473.0,777.87,600.5
2018,12,7,13,15,871.5,63.5,0.95,16.7,455.0,755.52,586.36
2018,12,7,13,30,863.0,63.0,1.0,16.7,437.0,730.33,570.17
2018,12,7,13,45,848.5,62.0,1.05,16.75,412.0,697.5,548.23
2018,12,7,14,0,834.0,61.0,1.1,16.8,387.0,667.95,528.39
2018,12,7,14,15,813.5,59.5,1.05,16.6,356.5,626.07,498.35
2018,12,7,14,30,793.0,58.0,1.0,16.4,326.0,582.89,465.46
2018,12,7,14,45,762.0,55.0,0.95,16.2,290.0,530.7,424.81
2018,12,7,15,0,731.0,52.0,0.9,16.0,254.0,478.68,383.07
2018,12,7,15,15,686.5,49.0,0.9,16.0,215.5,420.36,335.02
2018,12,7,15,30,642.0,46.0,0.9,16.0,177.0,364.06,286.94
2018,12,7,15,45,461.0,45.0,0.9,14.6,128.0,259.57,201.93
2018,12,7,16,0,280.0,44.0,0.9,13.2,79.0,167.85,126.12
2018,12,7,16,15,209.0,30.5,0.9,12.75,51.0,115.43,72.57
2018,12,7,16,30,138.0,17.0,0.9,12.3,23.0,51.93,0.0
